Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,10.2,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,20.42,10.84
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,37.2,26.4
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,54.35,41.92
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,71.78,57.57
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,89.02,72.87
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,105.56,87.35
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,122.06,101.59
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,144.55,120.88
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,167.32,140.16
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,157.62,131.28
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,148.36,122.84
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,288.38,244.58
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,434.38,367.1
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,425.41,357.86
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,415.63,348.51
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,355.95,297.45
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,309.27,256.92
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,267.24,221.54
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,217.49,179.53
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,176.65,145.25
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,137.12,111.81
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,118.95,96.51
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,101.06,81.37
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,149.2,122.37
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,197.38,162.86
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,104.16,84.28
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,14.85,7.31
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,107.84,88.16
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,199.43,166.11
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,179.43,148.96
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,159.88,132.25
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,138.15,113.58
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,117.08,95.33
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,95.21,76.54
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,74.44,58.57
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,54.64,41.35
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,36.16,24.97
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,21.52,9.84
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,13.93,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,30.73,19.14
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,58.28,44.67
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,92.28,75.23
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,120.58,100.66
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,149.26,126.06
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,173.88,147.44
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,198.75,168.68
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,146.01,122.36
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,90.9,73.7
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,68.41,54.16
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,47.42,35.85
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,95.92,77.68
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,147.62,121.42
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,169.68,139.78
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,191.76,158.09
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,141.98,116.12
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,94.46,75.78
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,99.76,80.33
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,105.05,84.81
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,123.01,99.83
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,141.05,114.8
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,116.53,94.18
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,92.44,73.89
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,166.82,137.03
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,247.42,203.48
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,134.75,109.97
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,27.87,18.65
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,94.51,76.48
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,161.57,133.44
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,146.13,120.36
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,131.02,107.73
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,114.69,94.03
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,98.93,80.71
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,81.48,65.7
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,64.21,50.59
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,48.03,36.1
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,32.13,21.69
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,19.04,8.56
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.72,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,115.2,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,244.06,187.57
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,323.4,267.61
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,410.62,345.06
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,476.55,401.54
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,545.13,457.54
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,595.5,497.58
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,650.52,538.67
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,582.74,482.9
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,481.65,399.4
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,648.91,532.8
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,800.11,642.09
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,822.74,654.67
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,842.27,666.19
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,853.59,673.13
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,861.45,677.82
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,856.13,672.07
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,853.95,668.87
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,845.45,662.98
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,833.46,654.8
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,815.33,641.15
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,793.88,625.28
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,652.88,519.81
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,502.85,402.13
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,600.04,481.67
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,663.64,532.14
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,619.73,496.92
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,574.16,460.34
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,524.06,419.45
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,473.1,376.64
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,417.83,329.29
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,363.12,281.16
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,305.76,229.53
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,250.17,178.9
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,192.42,128.45
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,137.83,82.75
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,85.07,44.35
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,40.41,20.49
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,19.54,9.11
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,12.39,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,136.43,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,291.71,228.13
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,373.67,314.94
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,462.57,396.01
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,529.03,454.35
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,597.44,511.29
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,651.83,553.26
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,699.66,588.21
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,742.88,618.43
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,784.31,646.48
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,816.21,667.41
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,845.31,685.98
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,867.02,698.91
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,885.36,709.37
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,895.79,715.43
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,902.51,718.99
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,901.65,715.96
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,896.97,710.44
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,887.14,702.74
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,873.57,692.56
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,852.98,676.25
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,828.92,657.65
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,799.46,636.76
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,766.88,613.59
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,728.65,586.16
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,687.92,554.62
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,642.32,518.42
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,594.86,479.96
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,542.76,437.03
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,489.93,392.31
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,433.67,343.82
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,377.11,293.74
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,316.78,239.65
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,258.63,186.67
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,198.92,133.65
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,143.83,86.7
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,88.68,46.13
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,42.56,21.4
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,20.71,10.54
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,13.34,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,112.16,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,237.6,185.04
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,317.92,267.83
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,406.2,348.04
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,472.2,406.86
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,540.84,465.49
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,595.82,511.14
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,646.66,550.74
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,572.32,487.39
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,473.27,402.41
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,642.1,540.97
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,795.79,655.79
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,817.66,667.99
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,836.45,679.02
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,847.66,684.89
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,855.47,688.43
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,854.26,685.97
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,856.27,686.1
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,846.16,676.78
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,832.58,665.26
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,813.23,650.1
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,790.65,632.76
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,762.54,612.29
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,731.57,589.74
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,693.6,560.38
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,656.44,530.05
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,565.94,458.2
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,479.39,388.81
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,384.38,312.19
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,295.32,239.82
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,263.38,213.62
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,232.52,187.71
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,198.18,158.31
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,165.28,129.91
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,132.41,101.82
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,101.55,75.67
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,71.36,51.29
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,44.89,30.86
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,26.46,15.29
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,78.7,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,166.68,126.67
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,241.68,200.46
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,325.23,275.39
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,387.76,330.31
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,453.64,386.05
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,511.54,433.16
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,568.72,478.16
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,614.38,512.93
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,659.15,546.09
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,394.41,332.36
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,86.13,68.19
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,97.4,77.86
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,108.69,87.07
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,131.1,105.52
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,153.64,123.86
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,149.65,120.18
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,145.79,116.71
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,126.17,100.44
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,106.98,84.51
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,103.06,81.27
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,99.17,78.05
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,87.18,68.08
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,75.46,58.3
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,65.64,50.11
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,55.84,41.89
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,43.24,31.28
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,30.66,20.62
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,32.52,22.26
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,34.37,23.91
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,31.11,21.17
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,27.84,18.42
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,24.12,15.25
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,20.4,12.05
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,17.15,9.25
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,13.89,6.41
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,10.18,3.11
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,6.48,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.7,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.95,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.48,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,113.79,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,242.14,184.33
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,323.34,266.21
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,412.76,344.9
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,480.3,402.9
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,550.72,460.62
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,477.43,399.91
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,381.37,319.43
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,567.65,471.72
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,745.41,604.36
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,778.36,622.75
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,808.77,640.27
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,832.47,653.21
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,846.3,659.16
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,858.51,664.79
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,867.24,668.1
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,868.78,665.92
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,866.72,661.51
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,858.48,653.77
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,846.64,643.82
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,828.95,630.65
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,807.77,615.27
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,780.23,595.22
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,749.62,573.15
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,714.11,547.17
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,675.89,517.73
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,632.3,487.02
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,586.87,453.88
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,536.17,414.84
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,484.51,373.72
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,429.71,329.02
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,374.95,282.89
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,316.4,232.62
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,259.69,182.87
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,201.28,132.65
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,147.24,87.6
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,92.94,47.88
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,47.07,22.64
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,21.88,11.91
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,12.99,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,23.33,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,52.21,35.66
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,87.59,68.88
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,132.07,108.18
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,163.95,136.13
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,196.03,163.53
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,224.9,187.38
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,254.01,210.84
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,330.02,273.73
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,422.14,347.46
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,363.09,296.95
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,300.02,243.21
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,375.05,303.64
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,437.95,353.12
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,381.57,305.89
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,312.02,248.52
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,162.32,128.35
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,25.1,15.15
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,307.2,249.01
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,576.66,457.71
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,563.49,445.06
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,549.36,433.15
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,517.83,408.56
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,486.51,384.14
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,284.19,226.17
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,95.27,72.57
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,209.38,166.61
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,320.63,255.35
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,365.17,290.77
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,393.08,311.12
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,342.91,269.69
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,295.38,230.07
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,278.15,210.65
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,250.1,180.19
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,194.21,132.43
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,143.43,90.41
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,93.26,52.94
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,50.77,27.55
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.64,15.91
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,20.84,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,11.44,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,121.8,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,260.49,200.49
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,342.75,286.69
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,433.29,369.79
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,494.82,426.26
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,564.27,487.05
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,619.88,534.08
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,675.33,578.78
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,720.72,613.36
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,764.52,645.97
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,798.61,671.25
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,830.09,694.26
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,846.46,704.27
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,866.5,717.2
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,878.41,725.0
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,886.78,730.25
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,887.99,728.82
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,885.51,724.79
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,877.27,717.94
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,865.37,708.49
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,846.28,693.95
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,823.78,676.94
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,795.4,655.27
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,763.98,631.31
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,570.18,473.66
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,380.75,314.2
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,510.46,424.84
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,597.05,495.69
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,547.26,452.49
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,495.0,406.72
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,342.21,280.17
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,219.05,179.46
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,189.57,154.23
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,161.02,129.4
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,131.23,103.34
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,102.59,78.37
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,74.38,54.69
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,48.56,34.01
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,29.34,18.99
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,14.77,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,7.63,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,124.61,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,266.31,208.6
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,348.97,295.97
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,439.73,379.46
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,503.73,437.08
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,576.09,499.08
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,632.05,545.37
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,687.75,589.09
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,733.31,622.62
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,777.21,654.0
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,811.31,676.67
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,842.73,696.88
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,859.37,705.95
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,879.64,717.81
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,891.89,723.3
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,900.55,726.23
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,900.8,723.14
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,897.32,717.56
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,887.67,709.42
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,874.38,698.87
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,855.89,683.94
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,833.93,666.72
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,805.44,646.08
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,773.88,623.25
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,736.13,595.81
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,695.93,564.62
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,651.11,529.46
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,606.33,493.42
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,554.54,450.99
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,501.95,406.72
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,445.26,358.14
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,388.99,308.48
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,329.54,254.78
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,272.27,202.16
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,212.5,148.65
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,155.56,99.1
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,100.67,56.59
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,54.41,28.63
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.61,18.82
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,25.97,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,115.67,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,246.55,192.08
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,328.3,276.26
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,418.35,357.01
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,485.99,415.13
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,556.35,472.31
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,607.37,512.36
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,663.29,553.37
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,707.22,583.19
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,749.49,610.93
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,784.19,632.4
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,816.39,651.54
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,724.69,581.16
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,614.44,493.37
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,589.28,473.31
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,574.97,460.14
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,597.32,475.23
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,618.01,488.35
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,586.1,463.58
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,553.72,438.87
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,514.34,408.23
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,465.76,370.62
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,519.45,413.76
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,556.96,443.13
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,520.31,414.32
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,484.21,386.36
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,453.68,362.8
