Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,204.0,18.5,1.7,12.0,43.0,136.81,75.12
2016,2,1,8,0,408.0,37.0,1.9,13.0,86.0,276.91,219.3
2016,2,1,8,15,501.5,46.0,2.15,13.5,136.0,358.52,292.9
2016,2,1,8,30,595.0,55.0,2.4,14.0,186.0,447.65,369.34
2016,2,1,8,45,654.0,61.0,2.65,15.0,238.0,517.56,427.08
2016,2,1,9,0,713.0,67.0,2.9,16.0,290.0,590.34,484.63
2016,2,1,9,15,358.0,102.5,3.1,16.5,214.5,399.01,329.73
2016,2,1,9,30,3.0,138.0,3.3,17.0,139.0,139.74,111.03
2016,2,1,9,45,5.5,153.0,3.55,18.0,155.5,156.29,124.36
2016,2,1,10,0,8.0,168.0,3.8,19.0,172.0,173.01,137.21
2016,2,1,10,15,85.5,210.0,3.95,19.0,256.0,295.45,237.59
2016,2,1,10,30,163.0,252.0,4.1,19.0,340.0,423.64,339.17
2016,2,1,10,45,164.0,266.5,4.3,19.5,360.0,440.91,350.89
2016,2,1,11,0,165.0,281.0,4.5,20.0,380.0,457.52,362.51
2016,2,1,11,15,235.5,285.0,4.6,20.5,432.0,522.35,412.71
2016,2,1,11,30,306.0,289.0,4.7,21.0,484.0,600.57,471.57
2016,2,1,11,45,205.0,303.0,4.85,21.5,435.0,510.78,400.32
2016,2,1,12,0,104.0,317.0,5.0,22.0,386.0,421.45,328.98
2016,2,1,12,15,510.0,209.0,5.15,22.0,554.0,689.09,541.9
2016,2,1,12,30,916.0,101.0,5.3,22.0,722.0,904.63,700.18
2016,2,1,12,45,913.5,102.0,5.45,22.0,721.0,886.94,687.14
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,865.82,672.99
2016,2,1,13,15,907.0,102.5,5.75,22.0,710.5,838.57,654.4
2016,2,1,13,30,903.0,102.0,5.9,22.0,701.0,808.23,633.5
2016,2,1,13,45,895.0,102.0,6.1,22.5,682.5,772.54,607.51
2016,2,1,14,0,887.0,102.0,6.3,23.0,664.0,737.68,582.0
2016,2,1,14,15,877.0,100.5,6.4,23.0,638.5,693.7,548.66
2016,2,1,14,30,867.0,99.0,6.5,23.0,613.0,647.82,512.99
2016,2,1,14,45,851.5,97.0,6.6,23.0,579.5,596.61,472.41
2016,2,1,15,0,836.0,95.0,6.7,23.0,546.0,544.52,430.14
2016,2,1,15,15,816.5,92.5,6.6,22.5,506.0,489.41,384.93
2016,2,1,15,30,797.0,90.0,6.5,22.0,466.0,434.42,338.56
2016,2,1,15,45,768.0,86.5,6.4,22.0,421.0,375.31,287.27
2016,2,1,16,0,739.0,83.0,6.3,22.0,376.0,316.5,235.37
2016,2,1,16,15,699.5,78.0,5.95,21.5,326.5,256.85,182.99
2016,2,1,16,30,660.0,73.0,5.6,21.0,277.0,200.86,134.16
2016,2,1,16,45,594.5,66.5,5.25,20.5,226.0,143.79,87.8
2016,2,1,17,0,529.0,60.0,4.9,20.0,175.0,94.2,52.37
2016,2,1,17,15,433.0,49.5,4.7,19.5,127.0,48.1,28.02
2016,2,1,17,30,337.0,39.0,4.5,19.0,79.0,31.46,20.76
2016,2,1,17,45,168.5,19.5,4.35,18.5,39.5,15.31,2.72
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,56.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,112.0,11.0,2.1,9.0,13.0,55.85,0.0
2016,2,2,7,45,299.5,23.0,2.4,10.0,53.5,186.93,111.04
2016,2,2,8,0,487.0,35.0,2.7,11.0,94.0,315.15,252.46
2016,2,2,8,15,579.5,42.5,3.0,11.5,146.5,392.72,324.35
2016,2,2,8,30,672.0,50.0,3.3,12.0,199.0,483.69,403.41
2016,2,2,8,45,727.5,55.0,3.6,13.0,253.0,554.09,462.25
2016,2,2,9,0,783.0,60.0,3.9,14.0,307.0,626.65,519.8
2016,2,2,9,15,818.0,63.5,4.15,14.5,358.5,684.28,563.21
2016,2,2,9,30,853.0,67.0,4.4,15.0,410.0,741.54,605.57
2016,2,2,9,45,876.5,70.0,4.7,15.5,456.5,788.37,639.56
2016,2,2,10,0,900.0,73.0,5.0,16.0,503.0,826.46,666.6
2016,2,2,10,15,916.5,75.5,4.95,16.5,544.0,862.55,689.87
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,895.86,710.77
2016,2,2,10,45,944.5,79.5,4.85,17.5,619.0,920.56,725.21
2016,2,2,11,0,956.0,81.0,4.8,18.0,653.0,941.84,737.17
2016,2,2,11,15,964.0,82.5,4.7,18.0,679.0,956.41,745.43
2016,2,2,11,30,972.0,84.0,4.6,18.0,705.0,967.18,751.12
2016,2,2,11,45,974.0,86.0,4.55,18.5,722.0,969.29,749.82
2016,2,2,12,0,976.0,88.0,4.5,19.0,739.0,967.42,745.99
2016,2,2,12,15,978.5,88.5,4.4,19.0,748.0,960.3,739.72
2016,2,2,12,30,981.0,89.0,4.3,19.0,757.0,949.24,731.19
2016,2,2,12,45,981.0,89.0,4.2,19.0,757.0,931.6,718.29
2016,2,2,13,0,981.0,89.0,4.1,19.0,757.0,910.19,702.94
2016,2,2,13,15,978.0,88.5,4.05,19.0,747.5,882.16,683.31
2016,2,2,13,30,975.0,88.0,4.0,19.0,738.0,850.73,661.33
2016,2,2,13,45,970.0,87.0,3.95,19.5,720.0,814.03,634.38
2016,2,2,14,0,965.0,86.0,3.9,20.0,702.0,774.38,605.33
2016,2,2,14,15,956.5,85.0,3.8,20.0,675.5,729.65,572.81
2016,2,2,14,30,948.0,84.0,3.7,20.0,649.0,682.65,536.61
2016,2,2,14,45,935.5,82.0,3.6,20.0,615.0,630.27,495.6
2016,2,2,15,0,923.0,80.0,3.5,20.0,581.0,576.48,452.51
2016,2,2,15,15,905.5,78.0,3.15,19.5,539.5,519.15,405.76
2016,2,2,15,30,888.0,76.0,2.8,19.0,498.0,461.2,357.18
2016,2,2,15,45,863.5,73.0,2.45,18.5,451.5,399.42,304.36
2016,2,2,16,0,839.0,70.0,2.1,18.0,405.0,338.74,251.13
2016,2,2,16,15,803.0,66.0,1.9,17.0,353.5,275.51,195.96
2016,2,2,16,30,767.0,62.0,1.7,16.0,302.0,215.39,143.33
2016,2,2,16,45,711.0,56.5,1.5,15.0,248.5,154.42,92.9
2016,2,2,17,0,655.0,51.0,1.3,14.0,195.0,99.69,53.0
2016,2,2,17,15,560.0,43.0,1.3,13.0,143.0,45.56,24.36
2016,2,2,17,30,465.0,35.0,1.3,12.0,91.0,27.56,18.22
2016,2,2,17,45,232.5,17.5,1.35,11.5,45.5,13.42,2.71
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,64.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,128.0,11.0,4.3,3.0,13.0,62.48,0.0
2016,2,3,7,45,302.5,23.5,4.65,3.5,54.0,190.09,121.89
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,311.85,258.62
2016,2,3,8,15,567.0,44.0,5.2,4.5,147.5,393.74,336.56
2016,2,3,8,30,657.0,52.0,5.4,5.0,200.0,477.95,413.3
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,551.2,477.25
2016,2,3,9,0,778.0,62.0,5.9,7.0,310.0,627.0,540.28
2016,2,3,9,15,813.0,66.0,5.75,7.5,361.5,685.23,585.27
2016,2,3,9,30,848.0,70.0,5.6,8.0,413.0,743.1,628.43
2016,2,3,9,45,877.0,71.5,5.5,8.5,461.0,792.35,663.73
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,833.11,691.63
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,868.82,716.77
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,901.73,739.58
2016,2,3,10,45,954.0,77.5,5.25,9.5,625.5,928.43,756.17
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,951.79,770.2
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,965.51,777.13
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,975.38,781.39
2016,2,3,11,45,988.0,81.0,5.05,11.5,729.5,978.17,780.65
2016,2,3,12,0,992.0,82.0,5.0,12.0,747.0,976.94,777.22
2016,2,3,12,15,994.0,82.5,4.95,12.0,756.0,969.34,770.87
2016,2,3,12,30,996.0,83.0,4.9,12.0,765.0,957.73,761.84
2016,2,3,12,45,994.0,83.5,4.9,12.5,764.0,938.78,746.63
2016,2,3,13,0,992.0,84.0,4.9,13.0,763.0,916.07,728.91
2016,2,3,13,15,989.5,83.5,4.85,13.0,754.0,888.21,708.59
2016,2,3,13,30,987.0,83.0,4.8,13.0,745.0,856.87,685.8
2016,2,3,13,45,980.0,83.0,4.8,13.0,726.5,819.41,658.78
2016,2,3,14,0,973.0,83.0,4.8,13.0,708.0,779.08,629.52
2016,2,3,14,15,964.5,82.0,4.75,13.0,681.5,734.03,595.85
2016,2,3,14,30,956.0,81.0,4.7,13.0,655.0,686.67,558.07
2016,2,3,14,45,942.0,80.0,4.7,13.0,620.5,634.06,515.53
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,580.13,470.87
2016,2,3,15,15,911.5,76.5,4.55,12.5,545.0,522.46,422.44
2016,2,3,15,30,895.0,74.0,4.4,12.0,504.0,464.34,372.17
2016,2,3,15,45,872.5,71.0,4.3,12.0,457.0,402.54,317.0
2016,2,3,16,0,850.0,68.0,4.2,12.0,410.0,341.92,261.56
2016,2,3,16,15,816.0,64.0,3.7,11.0,359.0,278.48,203.93
2016,2,3,16,30,782.0,60.0,3.2,10.0,308.0,217.89,148.93
2016,2,3,16,45,730.0,54.5,2.75,9.5,254.5,156.46,96.06
2016,2,3,17,0,678.0,49.0,2.3,9.0,201.0,100.74,53.92
2016,2,3,17,15,590.0,41.5,2.25,8.0,148.5,48.35,26.28
2016,2,3,17,30,502.0,34.0,2.2,7.0,96.0,29.0,19.97
2016,2,3,17,45,329.5,22.0,2.15,6.5,54.5,17.5,6.28
2016,2,3,18,0,157.0,10.0,2.1,6.0,13.0,9.53,0.0
2016,2,3,18,15,78.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,111.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,222.0,11.0,2.0,1.0,16.0,100.91,0.0
2016,2,4,7,45,388.0,22.0,2.3,2.0,60.0,223.4,149.78
2016,2,4,8,0,554.0,33.0,2.6,3.0,104.0,342.39,283.36
2016,2,4,8,15,637.5,40.0,2.55,4.0,157.5,424.18,359.16
2016,2,4,8,30,721.0,47.0,2.5,5.0,211.0,511.92,435.4
2016,2,4,8,45,770.0,52.0,2.45,6.0,265.5,580.29,492.1
2016,2,4,9,0,819.0,57.0,2.4,7.0,320.0,650.32,546.1
2016,2,4,9,15,851.0,60.5,2.55,7.5,372.0,707.28,588.74
2016,2,4,9,30,883.0,64.0,2.7,8.0,424.0,757.24,624.89
2016,2,4,9,45,904.5,67.0,2.85,9.0,471.5,803.33,656.16
2016,2,4,10,0,926.0,70.0,3.0,10.0,519.0,847.42,685.28
2016,2,4,10,15,942.0,72.0,3.0,10.0,560.0,883.31,709.43
2016,2,4,10,30,958.0,74.0,3.0,10.0,601.0,916.3,731.33
2016,2,4,10,45,968.5,75.5,3.0,10.5,635.0,940.71,745.64
2016,2,4,11,0,979.0,77.0,3.0,11.0,669.0,961.58,757.48
2016,2,4,11,15,986.5,78.5,3.0,11.0,695.5,976.04,766.27
2016,2,4,11,30,994.0,80.0,3.0,11.0,722.0,986.59,772.52
2016,2,4,11,45,989.0,85.0,3.05,11.5,738.0,986.06,770.23
2016,2,4,12,0,984.0,90.0,3.1,12.0,754.0,981.43,765.37
2016,2,4,12,15,986.5,90.5,3.1,12.0,763.0,974.26,759.95
2016,2,4,12,30,989.0,91.0,3.1,12.0,772.0,963.1,751.93
2016,2,4,12,45,990.0,90.5,3.1,12.5,772.0,945.6,738.28
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,924.25,722.14
2016,2,4,13,15,988.5,89.5,3.0,13.0,763.0,896.34,702.1
2016,2,4,13,30,986.0,89.0,2.9,13.0,754.0,864.94,679.69
2016,2,4,13,45,982.5,87.5,2.85,13.0,736.0,828.39,653.96
2016,2,4,14,0,979.0,86.0,2.8,13.0,718.0,788.76,625.94
2016,2,4,14,15,970.5,84.5,2.7,13.0,691.5,742.86,592.56
2016,2,4,14,30,962.0,83.0,2.6,13.0,665.0,694.65,555.11
2016,2,4,14,45,943.5,83.5,2.55,13.0,629.0,640.58,512.57
2016,2,4,15,0,925.0,84.0,2.5,13.0,593.0,585.56,468.22
2016,2,4,15,15,908.0,81.5,2.3,12.5,551.5,527.65,420.7
2016,2,4,15,30,891.0,79.0,2.1,12.0,510.0,469.09,371.19
2016,2,4,15,45,866.5,76.0,1.95,12.0,462.5,406.89,316.93
2016,2,4,16,0,842.0,73.0,1.8,12.0,415.0,345.8,262.26
2016,2,4,16,15,806.5,69.0,1.55,11.0,363.5,282.23,205.72
2016,2,4,16,30,771.0,65.0,1.3,10.0,312.0,221.73,151.67
2016,2,4,16,45,718.0,59.0,1.1,9.5,258.0,160.15,99.28
2016,2,4,17,0,665.0,53.0,0.9,9.0,204.0,104.48,57.3
2016,2,4,17,15,575.5,45.0,0.95,8.0,151.0,49.36,26.88
2016,2,4,17,30,486.0,37.0,1.0,7.0,98.0,29.11,20.18
2016,2,4,17,45,316.5,24.0,1.1,6.5,56.0,19.25,8.23
2016,2,4,18,0,147.0,11.0,1.2,6.0,14.0,10.48,0.0
2016,2,4,18,15,73.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,168.0,12.0,1.4,2.0,16.0,80.06,0.0
2016,2,5,7,45,332.0,24.5,1.65,3.0,59.0,207.33,142.84
2016,2,5,8,0,496.0,37.0,1.9,4.0,102.0,323.94,267.05
2016,2,5,8,15,581.5,45.0,1.9,4.5,154.5,404.66,341.27
2016,2,5,8,30,667.0,53.0,1.9,5.0,207.0,487.3,413.52
2016,2,5,8,45,714.5,59.5,1.9,6.0,260.0,554.62,469.05
2016,2,5,9,0,762.0,66.0,1.9,7.0,313.0,623.53,522.61
2016,2,5,9,15,795.5,70.0,2.35,8.0,364.0,680.42,566.01
2016,2,5,9,30,829.0,74.0,2.8,9.0,415.0,736.86,607.86
2016,2,5,9,45,847.5,78.5,3.25,10.0,460.0,781.23,639.56
2016,2,5,10,0,866.0,83.0,3.7,11.0,505.0,823.49,669.12
2016,2,5,10,15,882.5,86.0,3.7,11.5,545.5,859.84,692.79
2016,2,5,10,30,899.0,89.0,3.7,12.0,586.0,893.42,714.18
2016,2,5,10,45,907.0,92.0,3.75,12.5,619.0,909.1,722.75
2016,2,5,11,0,915.0,95.0,3.8,13.0,652.0,928.69,734.35
2016,2,5,11,15,923.5,96.5,3.75,13.0,678.0,943.41,743.24
2016,2,5,11,30,932.0,98.0,3.7,13.0,704.0,954.48,749.68
2016,2,5,11,45,935.0,100.0,3.7,13.5,721.0,957.42,749.47
2016,2,5,12,0,938.0,102.0,3.7,14.0,738.0,956.51,746.79
2016,2,5,12,15,940.0,102.5,3.6,14.0,746.5,949.2,740.54
2016,2,5,12,30,942.0,103.0,3.5,14.0,755.0,938.08,731.83
2016,2,5,12,45,846.0,134.0,3.45,14.5,719.5,879.32,688.52
2016,2,5,13,0,750.0,165.0,3.4,15.0,684.0,816.84,642.69
2016,2,5,13,15,841.5,134.0,3.3,15.0,710.0,833.31,654.71
2016,2,5,13,30,933.0,103.0,3.2,15.0,736.0,841.07,659.96
2016,2,5,13,45,926.0,102.5,3.15,15.0,718.0,804.48,633.8
2016,2,5,14,0,919.0,102.0,3.1,15.0,700.0,765.19,605.94
2016,2,5,14,15,910.0,100.5,3.0,15.0,673.5,721.04,573.15
2016,2,5,14,30,901.0,99.0,2.9,15.0,647.0,676.91,538.78
2016,2,5,14,45,879.5,100.5,2.85,15.0,611.5,623.96,497.18
2016,2,5,15,0,858.0,102.0,2.8,15.0,576.0,570.48,454.23
2016,2,5,15,15,839.0,98.5,2.6,14.5,535.5,513.1,407.56
2016,2,5,15,30,820.0,95.0,2.4,14.0,495.0,455.74,359.54
2016,2,5,15,45,789.5,92.5,2.25,14.0,448.0,395.29,307.35
2016,2,5,16,0,759.0,90.0,2.1,14.0,401.0,335.16,254.35
2016,2,5,16,15,720.5,84.5,1.8,13.0,350.5,273.54,200.31
2016,2,5,16,30,682.0,79.0,1.5,12.0,300.0,215.49,149.22
2016,2,5,16,45,617.0,72.5,1.25,11.0,246.5,156.46,100.22
2016,2,5,17,0,552.0,66.0,1.0,10.0,193.0,104.9,61.89
2016,2,5,17,15,461.5,55.0,1.05,9.5,142.5,56.31,34.25
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,35.52,25.69
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,22.41,11.06
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,90.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,181.0,13.0,4.3,4.0,18.0,86.54,0.0
2016,2,6,7,45,339.5,25.0,4.55,5.0,60.5,212.75,150.52
2016,2,6,8,0,498.0,37.0,4.8,6.0,103.0,325.65,269.79
2016,2,6,8,15,584.0,45.0,5.25,6.5,156.0,406.9,346.22
2016,2,6,8,30,670.0,53.0,5.7,7.0,209.0,490.3,421.79
2016,2,6,8,45,717.0,59.5,6.2,8.0,262.5,557.53,480.39
2016,2,6,9,0,764.0,66.0,6.7,9.0,316.0,626.32,537.58
2016,2,6,9,15,798.5,70.0,6.9,9.5,367.5,684.12,583.12
2016,2,6,9,30,833.0,74.0,7.1,10.0,419.0,741.55,627.23
2016,2,6,9,45,858.0,77.0,7.35,10.5,466.0,789.43,663.04
2016,2,6,10,0,883.0,80.0,7.6,11.0,513.0,835.53,696.96
2016,2,6,10,15,900.0,82.5,7.6,11.5,554.5,865.01,716.71
2016,2,6,10,30,917.0,85.0,7.6,12.0,596.0,898.69,739.6
2016,2,6,10,45,929.0,86.5,7.65,12.5,630.0,923.8,755.93
2016,2,6,11,0,941.0,88.0,7.7,13.0,664.0,945.54,769.73
2016,2,6,11,15,949.0,89.5,7.6,13.0,690.0,960.14,779.05
2016,2,6,11,30,957.0,91.0,7.5,13.0,716.0,970.97,785.66
2016,2,6,11,45,966.0,90.0,7.45,13.0,735.0,975.92,788.26
2016,2,6,12,0,975.0,89.0,7.4,13.0,754.0,976.93,788.12
2016,2,6,12,15,977.5,89.5,7.25,13.0,763.0,969.89,781.69
2016,2,6,12,30,980.0,90.0,7.1,13.0,772.0,958.88,772.52
2016,2,6,12,45,980.5,89.5,7.0,13.5,772.0,941.11,757.29
2016,2,6,13,0,981.0,89.0,6.9,14.0,772.0,919.54,739.46
2016,2,6,13,15,978.5,89.0,6.75,14.0,763.0,892.38,718.8
2016,2,6,13,30,976.0,89.0,6.6,14.0,754.0,861.76,695.66
2016,2,6,13,45,971.0,88.0,6.45,14.0,736.0,824.87,667.87
2016,2,6,14,0,966.0,87.0,6.3,14.0,718.0,785.02,637.83
2016,2,6,14,15,958.0,85.5,6.15,14.0,692.0,739.84,603.5
2016,2,6,14,30,950.0,84.0,6.0,14.0,666.0,692.33,564.93
2016,2,6,14,45,934.5,84.0,5.9,14.0,631.0,639.85,521.81
2016,2,6,15,0,919.0,84.0,5.8,14.0,596.0,586.19,476.81
2016,2,6,15,15,902.5,81.5,5.6,13.5,555.0,528.64,428.3
2016,2,6,15,30,886.0,79.0,5.4,13.0,514.0,470.36,377.81
2016,2,6,15,45,862.5,76.0,5.2,13.0,467.0,408.6,322.55
2016,2,6,16,0,839.0,73.0,5.0,13.0,420.0,347.84,266.98
2016,2,6,16,15,805.0,69.0,4.45,12.0,368.5,284.6,209.57
2016,2,6,16,30,771.0,65.0,3.9,11.0,317.0,224.25,154.76
2016,2,6,16,45,720.0,59.5,3.4,10.5,263.5,163.14,102.0
2016,2,6,17,0,669.0,54.0,2.9,10.0,210.0,107.7,59.52
2016,2,6,17,15,584.0,46.0,2.65,9.0,157.0,52.05,27.97
2016,2,6,17,30,499.0,38.0,2.4,8.0,104.0,29.72,20.72
2016,2,6,17,45,341.5,25.5,2.2,7.5,61.0,20.4,10.11
2016,2,6,18,0,184.0,13.0,2.0,7.0,18.0,12.39,0.0
2016,2,6,18,15,92.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,67.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,134.0,15.0,1.5,3.0,19.0,69.37,0.0
2016,2,7,7,45,292.5,29.0,1.7,3.5,61.5,196.55,142.35
2016,2,7,8,0,451.0,43.0,1.9,4.0,104.0,308.74,255.78
2016,2,7,8,15,538.5,52.0,1.9,4.5,156.5,390.67,330.33
2016,2,7,8,30,626.0,61.0,1.9,5.0,209.0,479.26,407.01
2016,2,7,8,45,689.0,65.5,1.95,6.0,264.0,552.34,467.29
2016,2,7,9,0,752.0,70.0,2.0,7.0,319.0,624.12,523.61
2016,2,7,9,15,787.0,74.5,2.2,8.0,370.5,682.66,566.68
2016,2,7,9,30,822.0,79.0,2.4,9.0,422.0,740.86,608.23
2016,2,7,9,45,849.5,81.0,2.6,10.0,469.5,789.34,641.44
2016,2,7,10,0,877.0,83.0,2.8,11.0,517.0,836.17,672.8
2016,2,7,10,15,894.0,85.5,2.95,11.5,558.0,872.75,697.11
2016,2,7,10,30,911.0,88.0,3.1,12.0,599.0,899.17,713.99
2016,2,7,10,45,924.0,89.5,3.3,13.0,633.5,925.1,729.57
2016,2,7,11,0,937.0,91.0,3.5,14.0,668.0,947.69,742.7
2016,2,7,11,15,945.0,92.5,3.65,14.0,694.0,962.28,752.65
2016,2,7,11,30,953.0,94.0,3.8,14.0,720.0,973.09,760.16
2016,2,7,11,45,954.5,96.5,4.0,14.5,737.0,975.34,760.71
2016,2,7,12,0,956.0,99.0,4.2,15.0,754.0,973.65,758.66
2016,2,7,12,15,958.5,99.5,4.3,15.5,763.0,966.67,752.47
2016,2,7,12,30,961.0,100.0,4.4,16.0,772.0,955.79,744.04
2016,2,7,12,45,961.5,99.5,4.5,16.5,772.0,938.23,731.03
2016,2,7,13,0,962.0,99.0,4.6,17.0,772.0,916.94,715.49
2016,2,7,13,15,959.0,98.5,4.55,17.0,762.5,889.16,695.66
2016,2,7,13,30,956.0,98.0,4.5,17.0,753.0,858.03,673.51
2016,2,7,13,45,952.0,96.5,4.5,17.0,735.5,821.86,648.05
2016,2,7,14,0,948.0,95.0,4.5,17.0,718.0,782.73,620.33
2016,2,7,14,15,939.5,93.5,4.4,17.0,691.5,737.76,587.22
2016,2,7,14,30,931.0,92.0,4.3,17.0,665.0,690.55,550.3
2016,2,7,14,45,919.5,89.5,4.2,17.0,631.0,638.56,509.07
2016,2,7,15,0,908.0,87.0,4.1,17.0,597.0,585.1,465.82
2016,2,7,15,15,891.0,84.5,3.8,16.5,555.5,527.97,418.96
2016,2,7,15,30,874.0,82.0,3.5,16.0,514.0,469.74,369.89
2016,2,7,15,45,849.5,79.0,3.25,16.0,467.0,408.1,316.26
2016,2,7,16,0,825.0,76.0,3.0,16.0,420.0,347.6,262.37
2016,2,7,16,15,790.5,71.5,2.6,15.0,368.5,284.4,206.52
2016,2,7,16,30,756.0,67.0,2.2,14.0,317.0,224.18,153.05
2016,2,7,16,45,704.0,61.5,1.85,13.0,263.5,163.67,101.91
2016,2,7,17,0,652.0,56.0,1.5,12.0,210.0,106.33,58.34
2016,2,7,17,15,567.5,47.5,1.5,11.5,157.0,53.65,28.93
2016,2,7,17,30,483.0,39.0,1.5,11.0,104.0,30.46,21.16
2016,2,7,17,45,327.0,26.5,1.55,10.5,61.5,21.2,10.98
2016,2,7,18,0,171.0,14.0,1.6,10.0,19.0,13.34,0.0
2016,2,7,18,15,85.5,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,247.0,14.0,4.3,5.0,22.0,115.18,0.0
2016,2,8,7,45,404.0,24.5,4.4,5.5,67.0,238.47,176.31
2016,2,8,8,0,561.0,35.0,4.5,6.0,112.0,351.69,292.29
2016,2,8,8,15,640.5,41.5,4.8,7.0,166.0,431.78,366.67
2016,2,8,8,30,720.0,48.0,5.1,8.0,220.0,517.43,442.35
2016,2,8,8,45,768.0,52.5,5.4,9.0,274.5,585.04,500.17
2016,2,8,9,0,816.0,57.0,5.7,10.0,329.0,654.26,555.58
2016,2,8,9,15,847.0,60.0,5.8,10.5,381.0,710.22,598.37
2016,2,8,9,30,878.0,63.0,5.9,11.0,433.0,759.03,634.43
2016,2,8,9,45,900.0,65.5,6.0,11.5,480.0,805.19,667.68
2016,2,8,10,0,922.0,68.0,6.1,12.0,527.0,849.39,698.88
2016,2,8,10,15,653.5,148.0,6.0,12.0,486.5,748.99,619.03
2016,2,8,10,30,385.0,228.0,5.9,12.0,446.0,600.9,496.31
2016,2,8,10,45,399.0,239.5,5.8,12.5,476.5,630.09,517.72
2016,2,8,11,0,413.0,251.0,5.7,13.0,507.0,657.95,537.19
2016,2,8,11,15,701.0,164.0,5.65,13.5,619.0,839.45,678.88
2016,2,8,11,30,989.0,77.0,5.6,14.0,731.0,987.9,784.97
2016,2,8,11,45,987.0,81.0,5.6,14.5,747.5,988.97,782.52
2016,2,8,12,0,985.0,85.0,5.6,15.0,764.0,985.94,778.18
2016,2,8,12,15,988.0,85.5,5.6,15.0,773.5,979.31,772.95
2016,2,8,12,30,991.0,86.0,5.6,15.0,783.0,968.65,765.02
2016,2,8,12,45,994.0,84.5,5.65,15.0,783.5,951.75,753.05
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,930.91,738.36
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,903.23,718.45
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,872.0,695.99
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,835.74,668.74
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,796.25,639.07
2016,2,8,14,15,982.0,76.5,5.8,16.0,705.5,750.83,605.8
2016,2,8,14,30,975.0,75.0,5.8,16.0,679.0,702.93,568.44
2016,2,8,14,45,966.5,72.5,5.8,16.0,645.5,650.84,526.47
2016,2,8,15,0,958.0,70.0,5.8,16.0,612.0,596.9,481.97
2016,2,8,15,15,943.5,68.0,5.6,15.5,570.5,538.89,433.42
2016,2,8,15,30,929.0,66.0,5.4,15.0,529.0,480.15,382.83
2016,2,8,15,45,910.0,63.0,5.2,15.0,482.0,418.21,327.59
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,356.64,271.39
2016,2,8,16,15,861.0,57.0,4.5,14.0,383.5,292.7,213.36
2016,2,8,16,30,831.0,54.0,4.0,13.0,332.0,230.98,157.19
2016,2,8,16,45,787.0,49.5,3.55,12.5,277.5,166.09,100.86
2016,2,8,17,0,743.0,45.0,3.1,12.0,223.0,107.85,55.86
2016,2,8,17,15,666.0,39.0,2.95,11.0,169.0,52.2,25.33
2016,2,8,17,30,589.0,33.0,2.8,10.0,115.0,27.29,18.49
2016,2,8,17,45,437.5,23.5,2.65,9.0,69.0,19.98,10.42
2016,2,8,18,0,286.0,14.0,2.5,8.0,23.0,13.34,0.0
2016,2,8,18,15,143.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,132.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,264.0,14.0,3.0,4.0,23.0,122.57,0.0
2016,2,9,7,45,416.0,24.0,3.25,5.0,68.5,244.4,183.81
2016,2,9,8,0,568.0,34.0,3.5,6.0,114.0,355.33,294.87
2016,2,9,8,15,645.5,40.0,3.25,7.0,167.5,433.97,366.4
2016,2,9,8,30,723.0,46.0,3.0,8.0,221.0,518.11,438.34
2016,2,9,8,45,769.5,50.5,2.8,9.0,275.5,584.91,492.51
2016,2,9,9,0,816.0,55.0,2.6,10.0,330.0,653.27,543.27
2016,2,9,9,15,846.0,58.0,2.85,11.0,381.0,702.39,578.69
2016,2,9,9,30,876.0,61.0,3.1,12.0,432.0,756.7,617.09
2016,2,9,9,45,896.5,63.5,3.4,13.0,479.0,801.73,647.85
2016,2,9,10,0,917.0,66.0,3.7,14.0,526.0,844.74,676.58
2016,2,9,10,15,931.5,68.0,3.8,14.5,566.5,879.64,699.22
2016,2,9,10,30,946.0,70.0,3.9,15.0,607.0,911.61,719.6
2016,2,9,10,45,955.5,71.5,4.0,16.0,640.5,935.34,732.64
2016,2,9,11,0,965.0,73.0,4.1,17.0,674.0,955.51,743.18
2016,2,9,11,15,971.5,74.5,4.1,17.0,700.0,969.26,751.51
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,979.11,757.3
2016,2,9,11,45,972.0,82.0,4.2,17.5,742.0,978.93,755.46
2016,2,9,12,0,966.0,88.0,4.3,18.0,758.0,974.65,751.0
2016,2,9,12,15,968.0,88.5,4.3,18.0,766.5,967.27,745.44
2016,2,9,12,30,970.0,89.0,4.3,18.0,775.0,955.95,737.33
2016,2,9,12,45,970.0,88.5,4.3,18.5,774.5,937.9,723.3
2016,2,9,13,0,970.0,88.0,4.3,19.0,774.0,916.1,706.84
2016,2,9,13,15,967.5,87.5,4.2,19.0,765.0,888.59,687.33
2016,2,9,13,30,965.0,87.0,4.1,19.0,756.0,857.65,665.49
2016,2,9,13,45,960.5,86.0,4.1,19.5,738.5,821.38,639.1
2016,2,9,14,0,956.0,85.0,4.1,20.0,721.0,782.13,610.56
2016,2,9,14,15,948.0,83.5,4.05,20.0,694.5,737.17,578.74
2016,2,9,14,30,940.0,82.0,4.0,20.0,668.0,689.91,542.93
2016,2,9,14,45,925.5,81.5,3.95,20.0,633.5,637.74,502.32
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,584.31,459.76
2016,2,9,15,15,894.5,78.5,3.45,19.5,558.0,526.94,413.02
2016,2,9,15,30,878.0,76.0,3.0,19.0,517.0,469.14,364.65
2016,2,9,15,45,857.5,72.5,2.65,19.0,471.0,407.79,311.81
2016,2,9,16,0,837.0,69.0,2.3,19.0,425.0,347.55,258.66
2016,2,9,16,15,804.0,65.5,2.0,18.0,373.5,284.85,203.98
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,224.92,151.32
2016,2,9,16,45,725.5,56.5,1.45,16.0,269.0,164.25,100.24
2016,2,9,17,0,680.0,51.0,1.2,15.0,216.0,108.54,58.06
2016,2,9,17,15,600.0,44.0,1.2,14.0,163.5,55.61,28.81
2016,2,9,17,30,520.0,37.0,1.2,13.0,111.0,28.36,19.24
2016,2,9,17,45,374.0,25.5,1.3,12.5,67.0,20.01,10.53
2016,2,9,18,0,228.0,14.0,1.4,12.0,23.0,13.34,0.0
2016,2,9,18,15,114.0,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,116.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,232.0,15.0,1.7,5.0,24.0,110.62,0.0
2016,2,10,7,45,380.5,26.0,1.9,6.0,68.5,236.24,179.02
2016,2,10,8,0,529.0,37.0,2.1,7.0,113.0,339.12,279.66
2016,2,10,8,15,608.0,44.0,2.0,7.5,166.5,418.47,350.97
2016,2,10,8,30,687.0,51.0,1.9,8.0,220.0,503.41,423.2
2016,2,10,8,45,735.5,56.0,1.85,9.0,274.0,570.93,477.35
2016,2,10,9,0,784.0,61.0,1.8,10.0,328.0,640.17,528.84
2016,2,10,9,15,816.0,64.5,2.1,11.0,379.0,696.59,570.05
2016,2,10,9,30,848.0,68.0,2.4,12.0,430.0,752.48,609.76
2016,2,10,9,45,869.5,71.0,2.75,13.5,477.0,791.61,635.33
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,835.32,663.73
2016,2,10,10,15,907.0,76.0,3.1,15.5,565.0,870.86,686.0
2016,2,10,10,30,923.0,78.0,3.1,16.0,606.0,903.61,706.06
2016,2,10,10,45,933.5,80.0,3.1,16.5,640.0,928.43,720.4
2016,2,10,11,0,944.0,82.0,3.1,17.0,674.0,949.78,732.36
2016,2,10,11,15,951.5,83.0,3.05,17.5,700.0,963.6,738.78
2016,2,10,11,30,959.0,84.0,3.0,18.0,726.0,973.62,742.74
2016,2,10,11,45,963.5,85.0,3.0,18.5,743.5,977.02,742.76
2016,2,10,12,0,968.0,86.0,3.0,19.0,761.0,976.45,740.32
2016,2,10,12,15,970.0,86.5,3.0,19.0,770.0,969.07,734.88
2016,2,10,12,30,972.0,87.0,3.0,19.0,779.0,957.75,726.98
2016,2,10,12,45,971.0,87.5,3.0,19.5,778.5,939.92,713.46
2016,2,10,13,0,970.0,88.0,3.0,20.0,778.0,918.34,697.58
2016,2,10,13,15,968.0,87.5,3.0,20.0,769.5,891.2,679.34
2016,2,10,13,30,966.0,87.0,3.0,20.0,761.0,860.61,658.74
2016,2,10,13,45,960.0,86.5,3.0,20.5,743.0,823.66,632.46
2016,2,10,14,0,954.0,86.0,3.0,21.0,725.0,783.81,604.13
2016,2,10,14,15,946.5,85.0,3.0,21.0,699.0,739.72,573.79
2016,2,10,14,30,939.0,84.0,3.0,21.0,673.0,693.27,539.47
2016,2,10,14,45,927.5,82.5,3.0,21.0,639.0,641.8,500.3
2016,2,10,15,0,916.0,81.0,3.0,21.0,605.0,588.82,458.92
2016,2,10,15,15,900.0,78.5,2.75,20.5,564.5,531.35,413.05
2016,2,10,15,30,884.0,76.0,2.5,20.0,524.0,473.4,365.42
2016,2,10,15,45,861.5,73.5,2.3,20.0,477.0,411.79,313.1
2016,2,10,16,0,839.0,71.0,2.1,20.0,430.0,351.51,260.55
2016,2,10,16,15,807.5,67.0,1.95,19.0,379.0,288.49,206.06
2016,2,10,16,30,776.0,63.0,1.8,18.0,328.0,228.07,153.28
2016,2,10,16,45,727.0,58.0,1.7,17.0,274.0,166.88,102.08
2016,2,10,17,0,678.0,53.0,1.6,16.0,220.0,111.1,59.96
2016,2,10,17,15,599.0,45.5,1.7,15.0,167.0,57.69,30.08
2016,2,10,17,30,520.0,38.0,1.8,14.0,114.0,29.11,19.83
2016,2,10,17,45,373.5,26.5,1.9,13.5,69.0,20.8,11.33
2016,2,10,18,0,227.0,15.0,2.0,13.0,24.0,12.02,0.0
2016,2,10,18,15,113.5,7.5,2.1,13.0,12.0,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.5,8.0,3.4,8.5,13.0,7.63,0.0
2016,2,11,7,30,249.0,16.0,3.5,9.0,26.0,136.76,0.0
2016,2,11,7,45,397.0,27.0,3.65,10.0,72.5,245.64,186.47
2016,2,11,8,0,545.0,38.0,3.8,11.0,119.0,349.43,286.14
2016,2,11,8,15,623.0,45.0,3.75,12.0,173.0,429.26,357.28
2016,2,11,8,30,701.0,52.0,3.7,13.0,227.0,514.51,429.29
2016,2,11,8,45,749.5,57.0,3.7,14.0,281.5,582.81,484.48
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,652.78,537.07
2016,2,11,9,15,829.5,65.5,3.9,16.0,388.0,709.48,577.54
2016,2,11,9,30,861.0,69.0,4.1,17.0,440.0,765.57,616.36
2016,2,11,9,45,883.0,71.5,4.35,18.0,487.5,804.94,642.17
2016,2,11,10,0,905.0,74.0,4.6,19.0,535.0,848.89,671.36
2016,2,11,10,15,920.5,76.0,4.65,19.5,576.0,884.41,694.03
2016,2,11,10,30,936.0,78.0,4.7,20.0,617.0,917.05,714.49
2016,2,11,10,45,947.0,79.5,4.8,21.0,651.0,941.96,728.3
2016,2,11,11,0,958.0,81.0,4.9,22.0,685.0,963.37,739.66
2016,2,11,11,15,965.5,82.0,4.9,22.0,711.5,977.34,748.08
2016,2,11,11,30,973.0,83.0,4.9,22.0,738.0,987.45,754.02
2016,2,11,11,45,969.5,88.0,4.95,22.5,754.0,988.22,752.57
2016,2,11,12,0,966.0,93.0,5.0,23.0,770.0,984.91,748.56
2016,2,11,12,15,968.0,93.0,4.95,23.0,778.5,976.91,742.24
2016,2,11,12,30,970.0,93.0,4.9,23.0,787.0,964.96,733.4
2016,2,11,12,45,968.5,93.5,4.85,23.5,786.5,946.64,718.89
2016,2,11,13,0,967.0,94.0,4.8,24.0,786.0,924.59,702.03
2016,2,11,13,15,964.0,94.0,4.7,24.0,777.0,897.15,682.64
2016,2,11,13,30,961.0,94.0,4.6,24.0,768.0,866.3,660.97
2016,2,11,13,45,954.0,93.5,4.55,24.5,749.5,828.62,633.61
2016,2,11,14,0,947.0,93.0,4.5,25.0,731.0,788.12,604.31
2016,2,11,14,15,938.5,92.0,4.35,24.5,704.0,743.47,574.0
2016,2,11,14,30,930.0,91.0,4.2,24.0,677.0,696.57,539.7
2016,2,11,14,45,917.5,89.0,4.05,24.0,643.0,644.23,499.44
2016,2,11,15,0,905.0,87.0,3.9,24.0,609.0,590.52,457.23
2016,2,11,15,15,888.0,84.5,3.45,23.5,567.5,533.08,411.32
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,474.63,363.38
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,412.82,311.12
