Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1056.11,779.05
2016,4,2,12,45,974.5,109.0,3.25,21.5,991.0,1033.52,763.35
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1007.21,745.3
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,975.91,725.04
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,941.2,702.48
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,900.69,675.9
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,857.29,647.18
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,809.71,615.32
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,759.82,581.51
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,704.21,540.84
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,647.56,498.1
2016,4,2,15,15,900.0,103.5,3.25,22.0,736.5,588.37,452.16
2016,4,2,15,30,887.0,101.0,3.2,22.0,692.0,528.55,404.34
2016,4,2,15,45,869.5,98.0,3.2,22.0,642.0,463.37,351.14
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,400.79,298.25
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,336.13,242.73
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,273.42,188.08
2016,4,2,16,45,770.5,82.5,2.35,20.5,424.0,210.75,134.68
2016,4,2,17,0,737.0,78.0,2.1,20.0,366.0,151.83,87.92
2016,4,2,17,15,688.0,71.5,1.85,19.0,306.5,90.05,47.91
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,45.43,34.51
2016,4,2,17,45,562.0,56.5,1.35,17.0,190.0,41.04,30.69
2016,4,2,18,0,485.0,48.0,1.1,16.0,133.0,36.44,26.41
2016,4,2,18,15,354.0,35.0,1.1,15.5,84.5,27.34,17.79
2016,4,2,18,30,223.0,22.0,1.1,15.0,36.0,17.68,4.39
2016,4,2,18,45,111.5,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.0,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,130.0,14.0,1.3,10.0,18.0,53.25,0.0
2016,4,3,6,45,281.5,28.5,1.5,11.0,62.0,155.7,112.6
2016,4,3,7,0,433.0,43.0,1.7,12.0,106.0,252.99,200.9
2016,4,3,7,15,520.0,52.5,1.65,12.5,162.0,331.05,269.84
2016,4,3,7,30,607.0,62.0,1.6,13.0,218.0,417.93,343.32
2016,4,3,7,45,663.0,68.5,1.6,14.0,277.5,491.02,402.24
2016,4,3,8,0,719.0,75.0,1.6,15.0,337.0,568.27,461.45
2016,4,3,8,15,755.5,80.0,1.8,16.0,396.0,631.07,508.36
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,697.94,554.89
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,756.5,592.87
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,814.42,629.37
2016,4,3,9,15,864.5,96.0,2.35,20.5,620.0,864.18,659.81
2016,4,3,9,30,884.0,99.0,2.3,21.0,672.0,904.86,683.47
2016,4,3,9,45,898.0,102.0,2.25,21.5,718.0,945.22,706.56
2016,4,3,10,0,912.0,105.0,2.2,22.0,764.0,982.82,727.42
2016,4,3,10,15,922.5,107.0,2.1,22.0,804.0,1012.92,743.96
2016,4,3,10,30,933.0,109.0,2.0,22.0,844.0,1039.64,758.2
2016,4,3,10,45,940.5,110.5,1.95,22.5,875.5,1059.28,767.04
2016,4,3,11,0,948.0,112.0,1.9,23.0,907.0,1075.11,773.56
2016,4,3,11,15,953.0,113.0,1.85,23.0,931.0,1083.98,777.31
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1088.84,778.76
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1087.12,775.57
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1081.34,770.1
2016,4,3,12,15,964.0,116.5,1.8,24.0,990.0,1069.53,762.59
2016,4,3,12,30,965.0,117.0,1.8,24.0,996.0,1053.76,752.8
2016,4,3,12,45,964.0,117.0,1.85,24.5,992.5,1031.73,738.48
2016,4,3,13,0,963.0,117.0,1.9,25.0,989.0,1005.99,721.92
2016,4,3,13,15,960.5,116.5,1.9,25.0,976.5,974.84,702.72
2016,4,3,13,30,958.0,116.0,1.9,25.0,964.0,940.33,681.36
2016,4,3,13,45,953.5,115.0,1.95,25.0,942.5,900.48,656.96
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,857.74,630.4
2016,4,3,14,15,942.0,112.5,2.0,25.0,891.0,809.97,599.71
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,759.93,567.13
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,705.95,529.3
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,650.33,489.1
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,590.88,445.4
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,530.78,399.54
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,465.29,347.42
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,402.42,295.43
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,338.09,241.14
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,275.62,187.51
2016,4,3,16,45,778.5,83.0,1.8,23.0,429.0,212.53,134.15
2016,4,3,17,0,747.0,78.0,1.7,23.0,371.0,152.93,87.21
2016,4,3,17,15,698.5,71.5,1.55,21.5,311.5,90.57,47.47
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,45.35,34.14
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,40.96,30.36
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,36.35,26.11
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,27.72,18.02
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.56,5.59
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,115.0,15.0,2.8,10.0,20.0,60.73,0.0
2016,4,4,6,45,259.0,31.0,3.0,11.0,63.5,150.49,110.69
2016,4,4,7,0,403.0,47.0,3.2,12.0,107.0,245.21,196.16
2016,4,4,7,15,489.0,57.5,3.2,13.0,162.5,322.6,264.66
2016,4,4,7,30,575.0,68.0,3.2,14.0,218.0,408.63,337.87
2016,4,4,7,45,633.5,74.5,3.25,15.0,277.5,481.73,397.94
2016,4,4,8,0,692.0,81.0,3.3,16.0,337.0,559.21,458.84
2016,4,4,8,15,729.5,86.5,3.45,17.0,395.5,624.8,508.31
2016,4,4,8,30,767.0,92.0,3.6,18.0,454.0,688.64,553.5
2016,4,4,8,45,794.5,96.0,3.75,19.0,509.5,746.95,592.81
2016,4,4,9,0,822.0,100.0,3.9,20.0,565.0,804.74,630.78
2016,4,4,9,15,841.5,103.5,3.85,20.5,616.5,854.22,662.29
2016,4,4,9,30,861.0,107.0,3.8,21.0,668.0,901.87,691.96
2016,4,4,9,45,876.0,109.5,3.75,21.5,714.0,942.11,715.98
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,971.7,732.48
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1001.77,748.89
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1028.53,762.9
2016,4,4,10,45,920.0,118.5,3.45,24.0,870.0,1048.23,771.06
2016,4,4,11,0,928.0,120.0,3.4,25.0,902.0,1064.22,776.84
2016,4,4,11,15,933.5,121.0,3.3,25.0,925.0,1073.34,780.87
2016,4,4,11,30,939.0,122.0,3.2,25.0,948.0,1078.52,782.53
2016,4,4,11,45,942.5,122.5,3.1,25.5,963.0,1077.2,778.64
2016,4,4,12,0,946.0,123.0,3.0,26.0,978.0,1071.88,772.4
2016,4,4,12,15,947.0,123.0,2.9,26.0,983.5,1059.62,763.44
2016,4,4,12,30,948.0,123.0,2.8,26.0,989.0,1043.5,752.22
2016,4,4,12,45,947.5,122.5,2.7,26.5,985.5,1021.66,736.03
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,996.19,717.73
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,965.4,697.54
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,931.32,675.29
2016,4,4,13,45,938.0,119.5,2.3,27.5,935.5,891.89,648.27
2016,4,4,14,0,934.0,118.0,2.2,28.0,914.0,849.61,619.42
2016,4,4,14,15,927.0,116.5,2.05,28.0,884.5,802.42,588.06
2016,4,4,14,30,920.0,115.0,1.9,28.0,855.0,753.01,554.87
2016,4,4,14,45,910.5,112.5,1.8,28.0,818.0,699.06,516.55
2016,4,4,15,0,901.0,110.0,1.7,28.0,781.0,643.62,476.27
2016,4,4,15,15,888.0,107.5,1.6,27.5,736.5,585.04,433.51
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,525.85,388.84
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,461.34,338.11
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,399.34,287.65
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,335.32,234.99
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,273.26,182.98
2016,4,4,16,45,763.0,84.5,1.05,26.0,425.5,210.85,131.29
2016,4,4,17,0,732.0,79.0,1.0,26.0,368.0,151.89,85.7
2016,4,4,17,15,684.0,73.0,1.0,24.5,309.5,90.88,47.49
2016,4,4,17,30,636.0,67.0,1.0,23.0,251.0,46.82,34.96
2016,4,4,17,45,563.0,58.0,1.0,22.0,194.0,42.09,30.95
2016,4,4,18,0,490.0,49.0,1.0,21.0,137.0,37.1,26.43
2016,4,4,18,15,362.5,36.0,1.05,20.0,88.0,28.06,18.09
2016,4,4,18,30,235.0,23.0,1.1,19.0,39.0,18.45,6.02
2016,4,4,18,45,117.5,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,27.96,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,78.47,0.0
2016,4,5,6,45,300.5,31.0,2.6,13.0,68.5,166.26,122.91
2016,4,5,7,0,445.0,45.0,3.0,14.0,114.0,261.87,208.26
2016,4,5,7,15,529.0,54.5,3.0,15.0,170.5,339.49,276.4
2016,4,5,7,30,613.0,64.0,3.0,16.0,227.0,425.52,348.81
2016,4,5,7,45,665.5,71.0,3.05,17.0,286.5,497.57,407.22
2016,4,5,8,0,718.0,78.0,3.1,18.0,346.0,573.4,465.93
2016,4,5,8,15,753.5,83.0,3.15,19.0,404.5,635.37,511.74
2016,4,5,8,30,789.0,88.0,3.2,20.0,463.0,701.4,557.03
2016,4,5,8,45,814.0,92.0,3.3,21.0,518.5,758.6,594.61
2016,4,5,9,0,839.0,96.0,3.4,22.0,574.0,815.04,630.71
2016,4,5,9,15,857.5,99.5,3.4,22.5,625.0,864.2,661.6
2016,4,5,9,30,876.0,103.0,3.4,23.0,676.0,911.42,690.63
2016,4,5,9,45,889.5,105.5,3.45,23.5,721.5,943.08,709.0
2016,4,5,10,0,903.0,108.0,3.5,24.0,767.0,979.27,730.4
2016,4,5,10,15,913.0,110.0,3.5,24.5,806.0,1008.52,746.63
2016,4,5,10,30,923.0,112.0,3.5,25.0,845.0,1034.41,760.62
2016,4,5,10,45,930.0,113.5,3.55,25.5,876.0,1053.23,770.39
2016,4,5,11,0,937.0,115.0,3.6,26.0,907.0,1068.29,777.84
2016,4,5,11,15,941.5,116.0,3.65,26.0,930.0,1076.42,782.49
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1080.59,784.79
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1078.71,782.21
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1072.83,777.23
2016,4,5,12,15,953.0,118.5,3.95,27.0,987.0,1061.0,769.73
2016,4,5,12,30,954.0,119.0,4.0,27.0,992.0,1045.27,759.86
2016,4,5,12,45,952.5,119.0,4.05,27.0,988.5,1022.85,745.72
2016,4,5,13,0,951.0,119.0,4.1,27.0,985.0,996.82,729.28
2016,4,5,13,15,948.5,118.0,4.1,27.0,972.0,965.42,709.0
2016,4,5,13,30,946.0,117.0,4.1,27.0,959.0,930.72,686.51
2016,4,5,13,45,940.0,117.0,4.2,27.5,937.0,890.96,659.7
2016,4,5,14,0,934.0,117.0,4.3,28.0,915.0,848.45,630.89
2016,4,5,14,15,926.5,115.5,4.3,27.5,885.5,800.88,600.41
2016,4,5,14,30,919.0,114.0,4.3,27.0,856.0,751.14,567.82
2016,4,5,14,45,908.0,112.5,4.3,27.0,818.0,697.2,528.4
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,641.91,487.0
2016,4,5,15,15,728.0,163.0,4.2,27.0,685.5,545.47,413.28
2016,4,5,15,30,559.0,215.0,4.1,27.0,591.0,465.15,351.1
2016,4,5,15,45,696.0,157.5,4.05,27.0,591.0,438.66,328.19
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,397.57,291.13
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,334.11,237.49
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,272.63,184.83
2016,4,5,16,45,750.0,87.5,3.25,25.5,424.5,210.96,133.25
2016,4,5,17,0,715.0,83.0,3.0,25.0,367.0,149.04,84.95
2016,4,5,17,15,667.0,76.0,2.75,24.0,308.5,92.27,49.35
2016,4,5,17,30,619.0,69.0,2.5,23.0,250.0,48.28,36.22
2016,4,5,17,45,541.0,60.5,2.3,22.0,193.0,44.06,32.64
2016,4,5,18,0,463.0,52.0,2.1,21.0,136.0,39.65,28.61
2016,4,5,18,15,339.5,38.5,2.25,20.0,88.0,30.25,19.96
2016,4,5,18,30,216.0,25.0,2.4,19.0,40.0,20.27,7.75
2016,4,5,18,45,108.0,12.5,2.6,18.5,20.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.0,9.0,1.45,13.5,10.0,15.49,0.0
2016,4,6,6,30,54.0,18.0,2.0,14.0,20.0,42.15,0.0
2016,4,6,6,45,129.5,41.5,2.6,15.0,59.0,107.73,79.1
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,174.31,137.71
2016,4,6,7,15,280.0,84.0,3.25,16.5,148.5,242.69,196.99
2016,4,6,7,30,355.0,103.0,3.3,17.0,199.0,327.99,268.71
2016,4,6,7,45,177.5,59.0,3.4,18.0,107.0,185.82,152.42
2016,4,6,8,0,0.0,15.0,3.5,19.0,15.0,13.91,6.05
2016,4,6,8,15,0.0,39.5,3.55,19.5,39.5,36.69,25.09
2016,4,6,8,30,0.0,64.0,3.6,20.0,64.0,59.54,43.85
2016,4,6,8,45,4.5,126.5,3.7,20.5,129.5,123.6,96.0
2016,4,6,9,0,9.0,189.0,3.8,21.0,195.0,190.65,149.21
2016,4,6,9,15,176.0,235.0,3.9,21.5,351.5,404.82,320.63
2016,4,6,9,30,343.0,281.0,4.0,22.0,508.0,622.13,484.62
2016,4,6,9,45,575.0,212.0,4.15,22.5,621.5,780.15,602.31
2016,4,6,10,0,807.0,143.0,4.3,23.0,735.0,936.5,709.94
2016,4,6,10,15,821.5,145.5,4.4,23.5,775.0,968.66,728.5
2016,4,6,10,30,836.0,148.0,4.5,24.0,815.0,997.86,745.8
2016,4,6,10,45,863.0,140.5,4.65,24.5,851.5,1025.41,762.75
2016,4,6,11,0,890.0,133.0,4.8,25.0,888.0,1040.78,771.6
2016,4,6,11,15,693.0,245.5,4.9,25.0,843.0,979.26,730.15
2016,4,6,11,30,496.0,358.0,5.0,25.0,798.0,892.02,665.13
2016,4,6,11,45,479.0,369.5,5.15,25.5,799.5,881.02,656.58
2016,4,6,12,0,462.0,381.0,5.3,26.0,801.0,867.66,646.01
2016,4,6,12,15,703.5,254.0,5.35,26.0,898.0,968.29,722.33
2016,4,6,12,30,945.0,127.0,5.4,26.0,995.0,1044.58,773.51
2016,4,6,12,45,956.5,121.0,5.45,26.0,997.0,1028.54,762.68
2016,4,6,13,0,968.0,115.0,5.5,26.0,999.0,1008.37,749.72
2016,4,6,13,15,967.0,114.5,5.45,26.0,987.5,978.31,729.43
2016,4,6,13,30,966.0,114.0,5.4,26.0,976.0,944.79,706.84
2016,4,6,13,45,970.5,109.0,5.35,26.5,958.0,908.14,680.71
2016,4,6,14,0,975.0,104.0,5.3,27.0,940.0,867.94,652.18
2016,4,6,14,15,969.0,103.0,5.2,26.5,910.5,820.32,620.71
2016,4,6,14,30,963.0,102.0,5.1,26.0,881.0,770.27,587.22
2016,4,6,14,45,937.0,109.0,5.0,26.0,839.0,712.48,544.19
2016,4,6,15,0,911.0,116.0,4.9,26.0,797.0,654.52,499.79
2016,4,6,15,15,897.5,113.0,4.7,26.0,752.0,594.64,452.88
2016,4,6,15,30,884.0,110.0,4.5,26.0,707.0,532.22,402.95
2016,4,6,15,45,874.5,103.5,4.35,26.0,658.0,469.52,351.61
2016,4,6,16,0,865.0,97.0,4.2,26.0,609.0,406.51,298.56
2016,4,6,16,15,841.0,93.0,3.8,25.5,553.0,341.15,243.02
2016,4,6,16,30,817.0,89.0,3.4,25.0,497.0,277.74,188.39
2016,4,6,16,45,792.5,82.5,3.05,24.5,439.5,214.29,134.62
2016,4,6,17,0,768.0,76.0,2.7,24.0,382.0,153.44,86.54
2016,4,6,17,15,721.5,70.0,2.35,22.5,322.0,94.64,49.86
2016,4,6,17,30,675.0,64.0,2.0,21.0,262.0,44.31,33.08
2016,4,6,17,45,608.5,55.5,1.7,20.0,204.0,39.88,29.3
2016,4,6,18,0,542.0,47.0,1.4,19.0,146.0,35.19,25.04
2016,4,6,18,15,415.0,35.5,1.35,18.5,95.5,27.44,17.78
2016,4,6,18,30,288.0,24.0,1.3,18.0,45.0,19.24,7.61
2016,4,6,18,45,144.0,12.0,1.3,17.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,23.56,1.38
2016,4,7,6,45,116.5,40.5,2.1,14.5,60.0,100.8,74.48
2016,4,7,7,0,233.0,58.0,2.4,16.0,97.0,184.75,146.23
2016,4,7,7,15,275.0,78.0,2.45,16.5,141.0,241.21,195.56
2016,4,7,7,30,317.0,98.0,2.5,17.0,185.0,301.82,246.9
2016,4,7,7,45,351.0,114.0,2.6,18.0,231.0,356.83,291.61
2016,4,7,8,0,385.0,130.0,2.7,19.0,277.0,414.51,336.76
2016,4,7,8,15,598.0,109.5,2.7,19.5,378.5,562.8,453.11
2016,4,7,8,30,811.0,89.0,2.7,20.0,480.0,720.94,569.32
2016,4,7,8,45,833.5,93.5,2.75,21.0,536.0,777.59,604.92
2016,4,7,9,0,856.0,98.0,2.8,22.0,592.0,833.22,639.57
2016,4,7,9,15,874.0,101.5,2.9,22.5,643.5,882.43,670.6
2016,4,7,9,30,892.0,105.0,3.0,23.0,695.0,922.29,694.87
2016,4,7,9,45,749.5,167.5,3.2,24.0,686.5,897.82,674.84
2016,4,7,10,0,607.0,230.0,3.4,25.0,678.0,847.57,636.77
2016,4,7,10,15,775.5,169.5,3.4,25.5,771.5,956.38,709.2
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1052.78,769.0
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1071.74,778.1
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1086.85,785.48
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1094.44,789.34
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1097.99,790.83
2016,4,7,11,45,941.0,132.0,3.55,27.5,979.0,1085.94,781.43
2016,4,7,12,0,916.0,150.0,3.6,28.0,985.0,1069.58,769.55
2016,4,7,12,15,916.5,150.0,3.55,28.0,990.0,1056.73,760.83
2016,4,7,12,30,917.0,150.0,3.5,28.0,995.0,1040.17,749.84
2016,4,7,12,45,709.5,265.0,3.5,28.5,917.0,950.52,690.16
2016,4,7,13,0,502.0,380.0,3.5,29.0,839.0,849.33,616.4
2016,4,7,13,15,569.0,341.5,3.4,29.0,856.0,852.66,620.78
2016,4,7,13,30,636.0,303.0,3.3,29.0,873.0,849.93,620.26
2016,4,7,13,45,770.0,221.5,3.2,29.0,895.5,856.73,627.81
2016,4,7,14,0,904.0,140.0,3.1,29.0,918.0,845.92,620.83
2016,4,7,14,15,896.0,138.5,2.95,29.0,887.5,799.02,589.28
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,751.5,556.35
2016,4,7,14,45,680.5,211.0,2.7,29.0,748.5,639.9,474.99
2016,4,7,15,0,473.0,285.0,2.6,29.0,640.0,543.54,403.63
2016,4,7,15,15,577.0,229.0,2.45,28.5,637.5,521.23,388.4
2016,4,7,15,30,681.0,173.0,2.3,28.0,635.0,487.43,362.73
2016,4,7,15,45,739.5,145.5,2.2,28.0,613.5,446.07,328.8
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,400.29,289.62
2016,4,7,16,15,792.5,98.5,1.9,27.5,533.0,330.82,232.46
2016,4,7,16,30,787.0,79.0,1.7,27.0,474.0,261.38,174.17
2016,4,7,16,45,716.0,90.0,1.55,26.5,417.0,202.7,126.92
2016,4,7,17,0,645.0,101.0,1.4,26.0,360.0,155.33,92.17
2016,4,7,17,15,596.0,92.0,1.3,25.0,302.5,101.32,58.5
2016,4,7,17,30,547.0,83.0,1.2,24.0,245.0,59.59,45.74
2016,4,7,17,45,474.0,71.5,1.15,23.0,189.5,53.34,40.49
2016,4,7,18,0,401.0,60.0,1.1,22.0,134.0,45.26,33.34
2016,4,7,18,15,290.0,43.5,1.1,21.0,87.0,33.5,22.71
2016,4,7,18,30,179.0,27.0,1.1,20.0,40.0,21.19,9.3
2016,4,7,18,45,89.5,13.5,1.15,19.5,20.0,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,45.5,10.0,1.95,13.5,12.5,21.33,0.0
2016,4,8,6,30,91.0,20.0,2.3,14.0,25.0,62.83,20.44
2016,4,8,6,45,191.0,41.0,2.7,14.5,68.0,136.66,102.81
2016,4,8,7,0,291.0,62.0,3.1,15.0,111.0,215.0,171.55
2016,4,8,7,15,367.5,77.5,3.25,15.5,163.5,286.34,233.76
2016,4,8,7,30,444.0,93.0,3.4,16.0,216.0,365.76,301.04
2016,4,8,7,45,501.5,103.5,3.55,17.0,272.5,435.26,357.7
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,513.62,419.13
2016,4,8,8,15,598.5,122.5,4.1,18.5,385.0,578.19,469.16
2016,4,8,8,30,638.0,131.0,4.5,19.0,441.0,644.41,519.57
2016,4,8,8,45,674.5,134.5,4.9,20.0,496.0,703.96,562.95
2016,4,8,9,0,711.0,138.0,5.3,21.0,551.0,763.95,604.82
2016,4,8,9,15,563.5,201.5,5.3,21.5,546.5,726.66,572.22
2016,4,8,9,30,416.0,265.0,5.3,22.0,542.0,681.65,532.59
2016,4,8,9,45,355.0,303.0,5.35,22.5,550.5,665.41,516.96
2016,4,8,10,0,294.0,341.0,5.4,23.0,559.0,656.48,506.35
2016,4,8,10,15,332.0,349.5,5.35,23.5,607.5,706.16,541.23
2016,4,8,10,30,370.0,358.0,5.3,24.0,656.0,755.74,575.22
2016,4,8,10,45,594.5,264.5,5.25,24.5,764.0,896.71,678.73
2016,4,8,11,0,819.0,171.0,5.2,25.0,872.0,1019.96,761.52
2016,4,8,11,15,587.0,294.5,5.1,25.0,803.5,920.37,688.84
2016,4,8,11,30,355.0,418.0,5.0,25.0,735.0,801.95,598.72
2016,4,8,11,45,429.5,397.5,4.95,25.5,786.5,859.01,638.9
2016,4,8,12,0,504.0,377.0,4.9,26.0,838.0,904.71,669.87
2016,4,8,12,15,485.5,383.0,4.75,26.0,829.5,881.73,652.24
2016,4,8,12,30,467.0,389.0,4.6,26.0,821.0,856.89,633.82
2016,4,8,12,45,463.5,387.5,4.5,26.5,814.5,837.38,618.7
2016,4,8,13,0,460.0,386.0,4.4,27.0,808.0,816.03,602.55
2016,4,8,13,15,640.0,283.5,4.25,27.0,862.5,859.82,637.4
2016,4,8,13,30,820.0,181.0,4.1,27.0,917.0,888.36,658.47
2016,4,8,13,45,617.0,275.0,3.95,27.0,821.5,780.82,581.26
2016,4,8,14,0,414.0,369.0,3.8,27.0,726.0,680.26,506.26
2016,4,8,14,15,274.5,385.5,3.7,26.5,619.5,567.68,425.09
2016,4,8,14,30,135.0,402.0,3.6,26.0,513.0,467.16,350.86
2016,4,8,14,45,116.0,379.0,3.55,26.0,471.5,423.49,319.25
2016,4,8,15,0,97.0,356.0,3.5,26.0,430.0,382.12,288.82
2016,4,8,15,15,409.0,260.5,3.5,26.0,542.5,457.39,347.68
2016,4,8,15,30,721.0,165.0,3.5,26.0,655.0,499.41,377.26
2016,4,8,15,45,705.5,157.0,3.5,26.0,607.5,441.32,330.37
2016,4,8,16,0,690.0,149.0,3.5,26.0,560.0,383.97,283.19
2016,4,8,16,15,662.5,142.0,3.35,25.5,507.5,324.77,234.15
2016,4,8,16,30,635.0,135.0,3.2,25.0,455.0,268.28,186.74
2016,4,8,16,45,599.5,126.5,3.05,24.5,400.0,212.0,140.48
2016,4,8,17,0,564.0,118.0,2.9,24.0,345.0,160.0,100.39
2016,4,8,17,15,513.0,107.0,2.6,23.0,289.0,108.38,67.41
2016,4,8,17,30,462.0,96.0,2.3,22.0,233.0,68.88,54.15
2016,4,8,17,45,385.5,82.0,2.0,21.0,179.5,60.33,46.89
2016,4,8,18,0,309.0,68.0,1.7,20.0,126.0,51.33,38.88
2016,4,8,18,15,213.0,48.0,1.7,19.0,81.5,36.97,25.9
2016,4,8,18,30,117.0,28.0,1.7,18.0,37.0,23.13,11.2
2016,4,8,18,45,58.5,14.0,1.7,17.5,18.5,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,3.0,2.2,14.5,3.0,2.86,0.0
2016,4,9,6,30,0.0,6.0,2.4,15.0,6.0,5.55,0.0
2016,4,9,6,45,0.0,16.5,2.65,15.5,16.5,15.29,6.87
2016,4,9,7,0,0.0,27.0,2.9,16.0,27.0,25.05,15.43
2016,4,9,7,15,0.0,40.0,2.85,16.5,40.0,37.15,25.87
2016,4,9,7,30,0.0,53.0,2.8,17.0,53.0,49.26,36.17
2016,4,9,7,45,0.0,85.5,2.8,17.5,85.5,81.22,62.88
2016,4,9,8,0,0.0,118.0,2.8,18.0,118.0,114.03,89.77
2016,4,9,8,15,270.5,140.5,3.05,18.5,273.0,352.71,288.49
2016,4,9,8,30,541.0,163.0,3.3,19.0,428.0,603.7,484.49
2016,4,9,8,45,296.5,203.5,3.55,19.5,351.5,466.48,373.03
2016,4,9,9,0,52.0,244.0,3.8,20.0,275.0,296.17,233.57
2016,4,9,9,15,78.5,277.0,3.9,20.5,328.0,355.44,279.67
2016,4,9,9,30,105.0,310.0,4.0,21.0,381.0,416.02,325.23
2016,4,9,9,45,52.5,223.5,4.15,21.5,259.0,273.6,213.57
2016,4,9,10,0,0.0,137.0,4.3,22.0,137.0,129.1,97.93
2016,4,9,10,15,0.5,143.5,4.3,22.0,144.0,135.81,103.21
2016,4,9,10,30,1.0,150.0,4.3,22.0,151.0,142.54,108.34
2016,4,9,10,45,72.5,288.0,4.35,22.5,350.5,360.93,279.07
2016,4,9,11,0,144.0,426.0,4.4,23.0,550.0,591.26,448.64
2016,4,9,11,15,140.5,440.0,4.4,23.5,563.5,600.2,452.37
2016,4,9,11,30,137.0,454.0,4.4,24.0,577.0,608.2,456.46
2016,4,9,11,45,70.0,304.5,4.4,24.5,367.5,371.04,281.84
2016,4,9,12,0,3.0,155.0,4.4,25.0,158.0,148.98,111.19
2016,4,9,12,15,3.5,157.0,4.4,25.0,160.5,151.23,113.18
2016,4,9,12,30,4.0,159.0,4.4,25.0,163.0,153.43,114.89
2016,4,9,12,45,32.0,294.5,4.45,25.5,324.5,315.52,238.77
2016,4,9,13,0,60.0,430.0,4.5,26.0,486.0,471.89,353.38
2016,4,9,13,15,144.0,442.5,4.5,26.0,573.0,560.21,419.12
2016,4,9,13,30,228.0,455.0,4.5,26.0,660.0,635.26,474.35
2016,4,9,13,45,505.0,323.5,4.55,26.0,764.5,733.74,551.53
2016,4,9,14,0,782.0,192.0,4.6,26.0,869.0,801.93,605.48
2016,4,9,14,15,430.5,288.5,4.6,26.0,659.5,595.84,451.96
2016,4,9,14,30,79.0,385.0,4.6,26.0,450.0,411.39,310.23
2016,4,9,14,45,413.5,280.5,4.65,26.0,595.5,528.65,403.68
2016,4,9,15,0,748.0,176.0,4.7,26.0,741.0,609.48,465.3
2016,4,9,15,15,504.0,244.0,4.7,25.5,615.5,494.07,377.05
2016,4,9,15,30,260.0,312.0,4.7,25.0,490.0,402.66,307.18
2016,4,9,15,45,471.5,232.0,4.7,25.0,525.5,404.95,307.28
2016,4,9,16,0,683.0,152.0,4.7,25.0,561.0,383.71,285.48
2016,4,9,16,15,655.0,145.5,4.65,24.5,508.5,325.24,236.49
2016,4,9,16,30,627.0,139.0,4.6,24.0,456.0,269.55,189.35
2016,4,9,16,45,598.0,128.0,4.6,24.0,402.0,212.84,141.89
2016,4,9,17,0,569.0,117.0,4.6,24.0,348.0,159.59,100.07
2016,4,9,17,15,517.0,107.0,4.45,23.5,292.0,108.58,67.38
2016,4,9,17,30,465.0,97.0,4.3,23.0,236.0,69.54,54.53
2016,4,9,17,45,399.5,82.0,4.2,22.5,183.5,60.28,46.57
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.51,37.86
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.34,25.93
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.68,12.49
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,20.45,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,56.92,27.16
2016,4,10,6,45,163.5,47.0,3.45,17.5,72.0,126.78,95.12
2016,4,10,7,0,262.0,69.0,3.6,18.0,115.0,211.08,167.23
2016,4,10,7,15,131.0,70.5,3.85,18.5,93.5,151.77,121.55
2016,4,10,7,30,0.0,72.0,4.1,19.0,72.0,68.22,51.64
2016,4,10,7,45,0.0,92.5,4.4,19.5,92.5,88.44,68.37
2016,4,10,8,0,0.0,113.0,4.7,20.0,113.0,108.61,84.68
2016,4,10,8,15,0.0,105.0,4.85,20.5,105.0,99.37,76.64
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,90.92,69.3
2016,4,10,8,45,0.0,117.5,5.2,22.0,117.5,110.89,84.95
2016,4,10,9,0,0.0,138.0,5.4,23.0,138.0,130.9,100.34
2016,4,10,9,15,0.0,135.0,5.4,23.5,135.0,127.58,97.16
2016,4,10,9,30,0.0,132.0,5.4,24.0,132.0,124.43,94.18
2016,4,10,9,45,5.0,178.0,5.45,24.5,181.5,174.12,133.03
2016,4,10,10,0,10.0,224.0,5.5,25.0,231.0,224.45,171.66
2016,4,10,10,15,14.5,257.5,5.5,25.5,269.0,262.06,199.91
2016,4,10,10,30,19.0,291.0,5.5,26.0,307.0,299.76,227.85
2016,4,10,10,45,12.5,234.5,5.5,26.5,245.0,236.42,178.8
2016,4,10,11,0,6.0,178.0,5.5,27.0,183.0,174.49,130.74
2016,4,10,11,15,5.5,171.5,5.5,27.0,176.5,167.62,125.36
2016,4,10,11,30,5.0,165.0,5.5,27.0,170.0,160.77,119.97
2016,4,10,11,45,5.5,166.5,5.55,27.0,172.0,162.59,121.32
2016,4,10,12,0,6.0,168.0,5.6,27.0,174.0,164.37,122.65
2016,4,10,12,15,163.0,310.0,5.45,27.0,461.5,472.73,359.51
2016,4,10,12,30,320.0,452.0,5.3,27.0,749.0,770.27,572.77
2016,4,10,12,45,304.5,454.5,5.2,27.0,736.5,746.46,553.85
2016,4,10,13,0,289.0,457.0,5.1,27.0,724.0,721.93,535.97
2016,4,10,13,15,283.0,451.5,4.9,26.5,710.5,697.67,519.31
2016,4,10,13,30,277.0,446.0,4.7,26.0,697.0,672.78,502.14
2016,4,10,13,45,142.5,322.0,4.55,26.0,451.0,426.36,322.76
2016,4,10,14,0,8.0,198.0,4.4,26.0,205.0,191.2,143.49
2016,4,10,14,15,38.5,289.5,4.6,26.0,321.5,299.41,227.06
2016,4,10,14,30,69.0,381.0,4.8,26.0,438.0,400.57,303.13
2016,4,10,14,45,34.5,260.5,5.05,26.0,289.0,263.27,199.93
2016,4,10,15,0,0.0,140.0,5.3,26.0,140.0,130.21,97.29
2016,4,10,15,15,0.0,126.5,5.4,26.0,126.5,117.64,87.78
2016,4,10,15,30,0.0,113.0,5.5,26.0,113.0,105.14,78.16
2016,4,10,15,45,0.0,114.0,5.65,26.0,114.0,105.92,79.03
2016,4,10,16,0,0.0,115.0,5.8,26.0,115.0,106.64,79.87
2016,4,10,16,15,0.0,113.0,5.7,25.5,113.0,104.58,78.66
2016,4,10,16,30,0.0,111.0,5.6,25.0,111.0,102.41,77.37
2016,4,10,16,45,0.0,97.0,5.6,25.0,97.0,89.62,67.35
2016,4,10,17,0,0.0,83.0,5.6,25.0,83.0,76.9,57.27
2016,4,10,17,15,173.5,99.5,5.35,24.5,152.0,88.47,61.55
2016,4,10,17,30,347.0,116.0,5.1,24.0,221.0,83.4,66.18
2016,4,10,17,45,270.0,98.5,4.95,23.5,169.5,75.59,59.49
2016,4,10,18,0,193.0,81.0,4.8,23.0,118.0,63.01,48.37
2016,4,10,18,15,121.5,55.0,4.65,22.5,75.5,43.85,31.32
2016,4,10,18,30,50.0,29.0,4.5,22.0,33.0,24.95,12.96
2016,4,10,18,45,25.0,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,4.5,3.65,20.0,4.5,4.29,0.0
2016,4,11,6,30,0.0,9.0,3.7,20.0,9.0,8.33,0.0
2016,4,11,6,45,0.0,24.5,3.8,20.5,24.5,22.73,12.74
2016,4,11,7,0,0.0,40.0,3.9,21.0,40.0,37.17,25.08
2016,4,11,7,15,0.0,58.5,4.1,21.5,58.5,55.21,40.27
2016,4,11,7,30,0.0,77.0,4.3,22.0,77.0,73.38,55.34
2016,4,11,7,45,0.0,96.5,4.5,22.5,96.5,92.54,70.9
2016,4,11,8,0,0.0,116.0,4.7,23.0,116.0,111.63,86.11
2016,4,11,8,15,0.0,127.5,4.8,23.5,127.5,122.35,94.28
2016,4,11,8,30,0.0,139.0,4.9,24.0,139.0,133.16,102.41
2016,4,11,8,45,0.0,123.5,5.0,24.5,123.5,116.82,88.78
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,101.27,75.92
2016,4,11,9,15,0.0,99.5,5.05,25.5,99.5,92.95,68.91
2016,4,11,9,30,0.0,91.0,5.0,26.0,91.0,84.87,62.16
2016,4,11,9,45,1.0,127.5,4.95,26.5,128.5,120.86,90.21
2016,4,11,10,0,2.0,164.0,4.9,27.0,166.0,157.29,118.13
2016,4,11,10,15,139.5,276.5,4.75,27.5,390.5,426.44,325.93
2016,4,11,10,30,277.0,389.0,4.6,28.0,615.0,697.35,520.42
2016,4,11,10,45,310.0,396.0,4.5,28.5,657.0,738.3,546.12
2016,4,11,11,0,343.0,403.0,4.4,29.0,699.0,778.4,572.09
2016,4,11,11,15,340.0,415.5,4.2,29.0,715.0,786.74,575.96
2016,4,11,11,30,337.0,428.0,4.0,29.0,731.0,793.23,578.75
2016,4,11,11,45,284.0,449.0,3.85,29.5,707.0,756.55,550.07
2016,4,11,12,0,231.0,470.0,3.7,30.0,683.0,708.45,514.15
2016,4,11,12,15,510.0,335.5,3.55,30.0,809.5,857.25,622.55
2016,4,11,12,30,789.0,201.0,3.4,30.0,936.0,974.88,702.5
2016,4,11,12,45,796.0,196.0,3.25,30.5,934.5,957.32,687.82
2016,4,11,13,0,803.0,191.0,3.1,31.0,933.0,936.4,672.19
2016,4,11,13,15,800.0,189.5,2.95,31.0,920.5,906.6,652.29
2016,4,11,13,30,797.0,188.0,2.8,31.0,908.0,874.1,630.73
2016,4,11,13,45,798.0,182.0,2.65,31.5,889.0,838.11,605.65
2016,4,11,14,0,799.0,176.0,2.5,32.0,870.0,799.46,578.89
2016,4,11,14,15,791.0,174.0,2.4,31.5,841.5,755.35,550.22
2016,4,11,14,30,783.0,172.0,2.3,31.0,813.0,709.61,519.4
2016,4,11,14,45,784.0,162.0,2.2,31.0,780.0,660.95,485.08
2016,4,11,15,0,785.0,152.0,2.1,31.0,747.0,610.26,448.52
2016,4,11,15,15,770.0,148.5,1.95,31.0,704.5,554.95,407.37
2016,4,11,15,30,755.0,145.0,1.8,31.0,662.0,497.07,363.41
2016,4,11,15,45,742.5,137.5,1.7,31.0,615.5,439.03,318.3
2016,4,11,16,0,730.0,130.0,1.6,31.0,569.0,381.33,272.11
2016,4,11,16,15,704.0,124.5,1.45,30.5,516.5,321.72,224.06
2016,4,11,16,30,678.0,119.0,1.3,30.0,464.0,264.53,177.25
2016,4,11,16,45,653.5,109.5,1.15,30.0,410.5,206.92,130.39
2016,4,11,17,0,629.0,100.0,1.0,30.0,357.0,152.1,88.57
2016,4,11,17,15,579.5,91.5,0.9,29.0,300.5,99.66,56.51
2016,4,11,17,30,530.0,83.0,0.8,28.0,244.0,58.93,44.38
2016,4,11,17,45,467.0,71.0,0.75,27.5,190.5,52.27,38.82
2016,4,11,18,0,404.0,59.0,0.7,27.0,137.0,45.16,32.59
2016,4,11,18,15,292.5,44.0,0.8,26.0,90.5,33.7,22.49
2016,4,11,18,30,181.0,29.0,0.9,25.0,44.0,22.67,11.36
2016,4,11,18,45,90.5,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,5.5,3.6,14.0,5.5,5.24,0.0
2016,4,12,6,30,0.0,11.0,3.6,14.0,11.0,10.19,1.41
2016,4,12,6,45,0.0,24.5,3.65,14.5,24.5,22.73,13.21
2016,4,12,7,0,0.0,38.0,3.7,15.0,38.0,35.3,24.22
2016,4,12,7,15,0.0,54.5,3.65,15.5,54.5,50.91,37.68
2016,4,12,7,30,0.0,71.0,3.6,16.0,71.0,66.98,51.31
2016,4,12,7,45,0.0,88.5,3.6,17.0,88.5,84.05,65.36
2016,4,12,8,0,0.0,106.0,3.6,18.0,106.0,101.09,79.04
2016,4,12,8,15,0.0,71.5,3.7,18.5,71.5,66.54,50.0
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.05
2016,4,12,8,45,7.0,122.0,3.95,19.5,126.0,120.82,94.11
2016,4,12,9,0,14.0,207.0,4.1,20.0,215.0,212.72,167.36
2016,4,12,9,15,15.5,224.0,4.05,20.5,234.0,230.85,180.67
2016,4,12,9,30,17.0,241.0,4.0,21.0,253.0,249.03,194.01
2016,4,12,9,45,18.5,256.0,3.95,21.5,269.5,265.18,205.65
2016,4,12,10,0,20.0,271.0,3.9,22.0,286.0,281.34,217.21
2016,4,12,10,15,16.0,255.5,3.75,22.0,268.0,261.32,201.17
2016,4,12,10,30,12.0,240.0,3.6,22.0,250.0,241.55,185.46
2016,4,12,10,45,12.5,247.5,3.5,22.5,258.5,249.17,190.68
2016,4,12,11,0,13.0,255.0,3.4,23.0,267.0,256.73,195.78
2016,4,12,11,15,13.0,261.5,3.35,23.0,274.0,262.74,200.08
2016,4,12,11,30,13.0,268.0,3.3,23.0,281.0,268.67,204.34
2016,4,12,11,45,25.5,333.5,3.25,23.5,358.0,355.5,269.17
2016,4,12,12,0,38.0,399.0,3.2,24.0,435.0,432.73,325.08
2016,4,12,12,15,24.5,315.5,3.3,24.0,339.0,332.73,251.06
2016,4,12,12,30,11.0,232.0,3.4,24.0,243.0,229.76,173.6
2016,4,12,12,45,5.5,152.5,3.5,24.5,158.0,148.45,111.08
2016,4,12,13,0,0.0,73.0,3.6,25.0,73.0,68.3,48.37
2016,4,12,13,15,6.0,161.5,3.7,25.0,167.5,156.77,117.61
2016,4,12,13,30,12.0,250.0,3.8,25.0,262.0,244.77,185.01
2016,4,12,13,45,18.0,289.5,3.9,25.0,306.0,285.75,216.08
2016,4,12,14,0,24.0,329.0,4.0,25.0,350.0,325.71,246.27
2016,4,12,14,15,25.0,324.5,4.0,25.0,346.0,321.53,243.31
2016,4,12,14,30,26.0,320.0,4.0,25.0,342.0,314.8,238.58
2016,4,12,14,45,13.0,230.5,4.0,25.0,241.5,221.94,168.34
2016,4,12,15,0,0.0,141.0,4.0,25.0,141.0,131.12,98.26
2016,4,12,15,15,3.5,172.0,3.95,24.5,174.5,161.08,122.29
