Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,775.0,95.0,2.4,24.0,505.0,270.83,184.11
2016,4,22,16,45,744.5,90.0,2.2,24.0,448.5,210.99,133.63
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,150.18,85.79
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,95.35,51.08
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,49.64,37.54
2016,4,22,17,45,563.5,64.5,1.45,21.5,221.0,45.56,34.12
2016,4,22,18,0,500.0,56.0,1.3,21.0,165.0,41.22,30.24
2016,4,22,18,15,396.5,44.5,1.25,20.5,115.0,33.86,23.52
2016,4,22,18,30,293.0,33.0,1.2,20.0,65.0,26.05,15.97
2016,4,22,18,45,146.5,16.5,1.15,19.5,32.5,12.9,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,75.24,29.32
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,162.14,119.23
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,234.55,182.18
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,318.38,252.69
2016,4,23,7,15,574.5,67.5,1.0,18.5,231.0,389.67,311.26
2016,4,23,7,30,638.0,76.0,0.9,19.0,288.0,466.68,371.44
2016,4,23,7,45,681.0,82.0,0.8,19.5,346.5,533.24,420.8
2016,4,23,8,0,724.0,88.0,0.7,20.0,405.0,602.35,469.51
2016,4,23,8,15,754.0,93.0,0.8,20.5,461.5,660.52,510.06
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,721.71,550.42
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,774.53,583.03
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,826.23,614.24
2016,4,23,9,15,842.0,109.5,1.15,23.5,674.0,871.56,641.16
2016,4,23,9,30,858.0,113.0,1.2,24.0,723.0,914.79,666.4
2016,4,23,9,45,869.0,116.5,1.3,24.5,766.0,943.41,682.81
2016,4,23,10,0,880.0,120.0,1.4,25.0,809.0,976.45,702.14
2016,4,23,10,15,889.0,122.0,1.4,25.0,845.5,1002.87,717.02
2016,4,23,10,30,898.0,124.0,1.4,25.0,882.0,1025.99,729.91
2016,4,23,10,45,903.0,126.5,1.4,25.0,910.5,1042.17,738.6
2016,4,23,11,0,908.0,129.0,1.4,25.0,939.0,1054.66,745.19
2016,4,23,11,15,912.0,130.0,1.4,25.0,960.0,1060.83,748.08
2016,4,23,11,30,916.0,131.0,1.4,25.0,981.0,1063.2,748.85
2016,4,23,11,45,919.0,131.5,1.4,25.5,993.5,1060.24,745.11
2016,4,23,12,0,922.0,132.0,1.4,26.0,1006.0,1053.48,739.25
2016,4,23,12,15,922.5,132.0,1.4,26.0,1009.5,1040.01,730.93
2016,4,23,12,30,923.0,132.0,1.4,26.0,1013.0,1022.93,720.57
2016,4,23,12,45,920.0,133.0,1.4,26.0,1008.0,999.97,706.7
2016,4,23,13,0,917.0,134.0,1.4,26.0,1003.0,973.72,690.86
2016,4,23,13,15,914.0,133.0,1.45,26.0,989.5,942.42,672.57
2016,4,23,13,30,911.0,132.0,1.5,26.0,976.0,908.1,652.24
2016,4,23,13,45,904.0,132.0,1.55,26.0,953.5,868.55,628.32
2016,4,23,14,0,897.0,132.0,1.6,26.0,931.0,826.55,602.53
2016,4,23,14,15,890.0,130.5,1.7,26.0,901.0,780.95,574.43
2016,4,23,14,30,883.0,129.0,1.8,26.0,871.0,733.34,543.51
2016,4,23,14,45,873.0,127.0,1.9,26.0,834.0,681.56,507.67
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,628.49,469.7
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,570.14,427.25
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,512.5,383.64
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,452.84,336.29
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,393.77,287.75
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,332.53,236.6
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,273.3,186.32
2016,4,23,16,45,726.0,97.5,2.05,24.0,448.5,209.7,133.27
2016,4,23,17,0,695.0,92.0,2.0,24.0,392.0,153.55,89.26
2016,4,23,17,15,650.5,85.5,1.8,23.0,334.5,99.45,54.97
2016,4,23,17,30,606.0,79.0,1.6,22.0,277.0,54.25,41.52
2016,4,23,17,45,537.5,70.5,1.45,21.5,221.0,50.4,38.31
2016,4,23,18,0,469.0,62.0,1.3,21.0,165.0,46.34,34.68
2016,4,23,18,15,369.0,49.0,1.3,20.5,115.5,37.83,26.94
2016,4,23,18,30,269.0,36.0,1.3,20.0,66.0,27.92,17.58
2016,4,23,18,45,134.5,18.0,1.3,19.5,33.0,14.11,0.0
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,23.0,1.05,16.0,30.5,49.81,21.31
2016,4,24,6,30,129.0,46.0,1.3,16.0,61.0,105.6,77.9
2016,4,24,6,45,195.0,68.5,1.6,16.5,106.0,164.56,128.92
2016,4,24,7,0,261.0,91.0,1.9,17.0,151.0,230.62,185.38
2016,4,24,7,15,319.5,108.5,1.95,17.5,202.0,293.64,238.27
2016,4,24,7,30,378.0,126.0,2.0,18.0,253.0,371.44,301.21
2016,4,24,7,45,421.0,140.0,2.15,18.5,306.0,433.1,349.86
2016,4,24,8,0,464.0,154.0,2.3,19.0,359.0,498.0,399.64
2016,4,24,8,15,261.0,189.0,2.4,19.0,307.5,401.85,321.94
2016,4,24,8,30,58.0,224.0,2.5,19.0,256.0,275.34,218.18
2016,4,24,8,45,32.5,210.0,2.7,19.5,228.5,239.44,188.76
2016,4,24,9,0,7.0,196.0,2.9,20.0,201.0,194.27,151.51
2016,4,24,9,15,9.0,211.0,3.05,20.5,217.5,210.64,163.85
2016,4,24,9,30,11.0,226.0,3.2,21.0,234.0,227.11,176.04
2016,4,24,9,45,16.5,258.5,3.35,21.5,271.0,264.56,204.44
2016,4,24,10,0,22.0,291.0,3.5,22.0,308.0,302.18,232.52
2016,4,24,10,15,16.0,258.0,3.55,22.0,271.0,262.87,201.85
2016,4,24,10,30,10.0,225.0,3.6,22.0,234.0,224.15,171.67
2016,4,24,10,45,9.0,213.0,3.65,22.0,221.5,211.27,161.56
2016,4,24,11,0,8.0,201.0,3.7,22.0,209.0,198.49,151.5
2016,4,24,11,15,116.5,336.0,3.65,22.0,445.0,461.94,354.29
2016,4,24,11,30,225.0,471.0,3.6,22.0,681.0,708.22,531.55
2016,4,24,11,45,231.5,477.0,3.6,22.5,695.5,716.24,534.4
2016,4,24,12,0,238.0,483.0,3.6,23.0,710.0,722.9,537.78
2016,4,24,12,15,137.0,445.0,3.55,23.0,576.0,578.88,433.52
2016,4,24,12,30,36.0,407.0,3.5,23.0,442.0,430.14,323.33
2016,4,24,12,45,24.5,330.0,3.45,23.0,353.5,340.91,257.88
2016,4,24,13,0,13.0,253.0,3.4,23.0,265.0,249.8,189.39
2016,4,24,13,15,14.5,274.5,3.35,23.0,288.0,270.5,205.36
2016,4,24,13,30,16.0,296.0,3.3,23.0,311.0,290.83,220.74
2016,4,24,13,45,87.5,373.5,3.3,23.0,452.0,422.6,321.04
2016,4,24,14,0,159.0,451.0,3.3,23.0,593.0,545.13,411.02
2016,4,24,14,15,79.5,287.0,3.25,23.0,358.0,326.94,249.49
2016,4,24,14,30,0.0,123.0,3.2,23.0,123.0,114.71,85.48
2016,4,24,14,45,2.0,149.5,3.2,23.0,151.5,140.34,106.07
2016,4,24,15,0,4.0,176.0,3.2,23.0,180.0,165.44,125.9
2016,4,24,15,15,2.5,167.0,3.2,23.0,169.5,155.88,118.62
2016,4,24,15,30,1.0,158.0,3.2,23.0,159.0,146.51,111.54
2016,4,24,15,45,156.0,212.5,3.2,23.0,310.0,255.3,196.08
2016,4,24,16,0,311.0,267.0,3.2,23.0,461.0,341.31,258.67
2016,4,24,16,15,197.5,248.0,3.15,23.0,367.5,272.03,205.79
2016,4,24,16,30,84.0,229.0,3.1,23.0,274.0,216.89,165.55
2016,4,24,16,45,301.0,181.5,3.1,23.0,316.5,202.88,145.91
2016,4,24,17,0,518.0,134.0,3.1,23.0,359.0,165.85,107.18
2016,4,24,17,15,472.0,123.0,2.9,22.5,305.5,118.52,76.39
2016,4,24,17,30,426.0,112.0,2.7,22.0,252.0,79.17,62.99
2016,4,24,17,45,368.5,96.5,2.5,22.0,201.0,70.0,55.12
2016,4,24,18,0,311.0,81.0,2.3,22.0,150.0,60.29,46.52
2016,4,24,18,15,228.5,61.5,2.15,21.5,104.5,46.79,34.47
2016,4,24,18,30,146.0,42.0,2.0,21.0,59.0,34.06,22.63
2016,4,24,18,45,73.0,21.0,1.95,20.5,29.5,17.52,1.08
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,104.0,22.0,2.15,20.0,35.0,65.38,31.9
2016,4,25,6,30,208.0,44.0,2.3,20.0,70.0,136.39,100.07
2016,4,25,6,45,299.0,60.0,2.45,20.5,118.0,202.89,157.12
2016,4,25,7,0,390.0,76.0,2.6,21.0,166.0,279.79,222.03
2016,4,25,7,15,195.0,76.0,2.7,21.5,121.0,190.22,152.2
2016,4,25,7,30,0.0,76.0,2.8,22.0,76.0,71.31,53.46
2016,4,25,7,45,6.5,115.5,2.95,23.0,118.5,114.94,88.9
2016,4,25,8,0,13.0,155.0,3.1,24.0,161.0,159.61,124.17
2016,4,25,8,15,96.0,197.0,3.2,24.5,248.5,272.04,214.0
2016,4,25,8,30,179.0,239.0,3.3,25.0,336.0,394.84,308.59
2016,4,25,8,45,103.5,241.0,3.4,25.5,298.5,341.51,264.55
2016,4,25,9,0,28.0,243.0,3.5,26.0,261.0,270.97,207.53
2016,4,25,9,15,36.5,272.5,3.55,26.0,297.5,309.66,236.72
2016,4,25,9,30,45.0,302.0,3.6,26.0,334.0,348.61,265.5
2016,4,25,9,45,95.0,343.0,3.65,26.5,416.5,438.84,332.58
2016,4,25,10,0,145.0,384.0,3.7,27.0,499.0,543.71,408.04
2016,4,25,10,15,468.5,275.5,3.7,27.0,669.0,767.45,574.58
2016,4,25,10,30,792.0,167.0,3.7,27.0,839.0,975.49,717.11
2016,4,25,10,45,512.5,308.0,3.7,27.5,748.5,853.99,628.01
2016,4,25,11,0,233.0,449.0,3.7,28.0,658.0,698.74,512.17
2016,4,25,11,15,523.5,312.5,3.7,28.0,796.0,869.71,638.15
2016,4,25,11,30,814.0,176.0,3.7,28.0,934.0,1014.87,736.11
2016,4,25,11,45,838.0,162.0,3.7,28.5,951.5,1017.96,735.04
2016,4,25,12,0,862.0,148.0,3.7,29.0,969.0,1008.65,727.23
2016,4,25,12,15,862.5,148.5,3.65,29.0,972.5,996.24,718.76
2016,4,25,12,30,863.0,149.0,3.6,29.0,976.0,980.46,708.24
2016,4,25,12,45,627.0,287.5,3.6,29.0,887.0,884.85,643.84
2016,4,25,13,0,391.0,426.0,3.6,29.0,798.0,777.07,565.0
2016,4,25,13,15,618.5,289.0,3.55,29.0,868.0,836.15,612.17
2016,4,25,13,30,846.0,152.0,3.5,29.0,938.0,869.93,637.06
2016,4,25,13,45,837.0,152.5,3.5,29.5,915.5,835.21,612.83
2016,4,25,14,0,828.0,153.0,3.5,30.0,893.0,793.76,584.5
2016,4,25,14,15,553.5,279.0,3.45,30.0,767.0,670.27,494.83
2016,4,25,14,30,279.0,405.0,3.4,30.0,641.0,563.31,414.45
2016,4,25,14,45,529.0,278.0,3.35,30.0,700.5,593.9,440.8
2016,4,25,15,0,779.0,151.0,3.3,30.0,760.0,600.51,447.46
2016,4,25,15,15,764.0,147.5,3.25,29.5,718.0,546.06,406.94
2016,4,25,15,30,749.0,144.0,3.2,29.0,676.0,488.85,363.51
2016,4,25,15,45,561.0,198.5,3.2,29.0,581.5,410.35,303.31
2016,4,25,16,0,373.0,253.0,3.2,29.0,487.0,352.73,259.75
2016,4,25,16,15,512.5,190.5,3.1,28.5,481.5,315.5,227.02
2016,4,25,16,30,652.0,128.0,3.0,28.0,476.0,264.04,180.28
2016,4,25,16,45,616.5,121.5,2.9,28.0,422.0,209.2,135.39
2016,4,25,17,0,581.0,115.0,2.8,28.0,368.0,158.53,96.58
2016,4,25,17,15,535.0,106.0,2.75,27.5,313.5,109.51,65.56
2016,4,25,17,30,489.0,97.0,2.7,27.0,259.0,68.29,52.52
2016,4,25,17,45,423.0,85.5,2.7,26.5,206.0,61.76,47.12
2016,4,25,18,0,357.0,74.0,2.7,26.0,153.0,54.87,41.16
2016,4,25,18,15,268.5,57.5,2.95,25.5,107.0,43.6,31.21
2016,4,25,18,30,180.0,41.0,3.2,25.0,61.0,31.77,20.41
2016,4,25,18,45,90.0,20.5,3.45,24.5,30.5,16.07,1.44
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,85.0,24.0,3.35,21.0,34.5,57.42,29.49
2016,4,26,6,30,170.0,48.0,3.4,21.0,69.0,121.87,89.23
2016,4,26,6,45,244.0,68.0,3.5,21.5,115.5,190.11,147.2
2016,4,26,7,0,318.0,88.0,3.6,22.0,162.0,260.5,206.57
2016,4,26,7,15,176.0,108.0,3.75,22.0,151.0,218.64,174.79
2016,4,26,7,30,34.0,128.0,3.9,22.0,140.0,152.1,120.02
2016,4,26,7,45,30.5,147.5,4.05,22.5,159.5,171.1,134.99
2016,4,26,8,0,27.0,167.0,4.2,23.0,179.0,189.71,149.14
2016,4,26,8,15,39.0,195.0,4.3,23.5,215.0,228.62,179.47
2016,4,26,8,30,51.0,223.0,4.4,24.0,251.0,268.37,209.89
2016,4,26,8,45,173.5,249.5,4.5,24.5,357.5,406.94,318.7
2016,4,26,9,0,296.0,276.0,4.6,25.0,464.0,555.61,430.83
2016,4,26,9,15,300.0,299.0,4.65,25.0,502.0,592.87,456.5
2016,4,26,9,30,304.0,322.0,4.7,25.0,540.0,629.07,481.58
2016,4,26,9,45,515.5,255.5,4.8,25.5,651.5,772.64,588.54
2016,4,26,10,0,727.0,189.0,4.9,26.0,763.0,918.39,690.68
2016,4,26,10,15,738.0,192.5,4.95,26.5,798.0,945.26,705.8
2016,4,26,10,30,749.0,196.0,5.0,27.0,833.0,969.33,719.73
2016,4,26,10,45,756.0,199.5,5.05,27.5,860.5,986.44,728.99
2016,4,26,11,0,763.0,203.0,5.1,28.0,888.0,1000.33,736.2
2016,4,26,11,15,544.5,328.0,5.1,28.0,823.0,906.34,668.15
2016,4,26,11,30,326.0,453.0,5.1,28.0,758.0,800.97,588.88
2016,4,26,11,45,288.0,468.0,5.2,28.0,740.0,772.48,568.67
2016,4,26,12,0,250.0,483.0,5.3,28.0,722.0,742.76,547.11
2016,4,26,12,15,255.0,484.0,5.3,28.0,728.5,740.37,545.54
2016,4,26,12,30,260.0,485.0,5.3,28.0,735.0,736.51,542.88
2016,4,26,12,45,249.5,485.0,5.35,28.5,724.0,715.67,527.19
2016,4,26,13,0,239.0,485.0,5.4,29.0,713.0,689.37,507.87
2016,4,26,13,15,175.5,477.0,5.35,29.0,643.5,614.01,453.36
2016,4,26,13,30,112.0,469.0,5.3,29.0,574.0,538.77,398.5
2016,4,26,13,45,203.5,451.5,5.3,29.0,635.5,591.97,439.38
2016,4,26,14,0,295.0,434.0,5.3,29.0,697.0,635.88,472.55
2016,4,26,14,15,212.5,426.5,5.3,29.0,613.0,550.45,409.97
2016,4,26,14,30,130.0,419.0,5.3,29.0,529.0,472.76,352.66
2016,4,26,14,45,228.5,387.5,5.3,29.0,570.5,497.9,373.1
2016,4,26,15,0,327.0,356.0,5.3,29.0,612.0,511.6,384.05
2016,4,26,15,15,211.5,343.0,5.2,28.5,505.0,418.68,315.05
2016,4,26,15,30,96.0,330.0,5.1,28.0,398.0,338.84,255.61
2016,4,26,15,45,63.0,287.0,5.0,28.0,330.5,280.22,211.73
2016,4,26,16,0,30.0,244.0,4.9,28.0,263.0,226.0,170.98
2016,4,26,16,15,73.5,240.0,4.7,27.5,280.5,231.22,174.66
2016,4,26,16,30,117.0,236.0,4.5,27.0,298.0,226.04,169.45
2016,4,26,16,45,78.5,203.0,4.35,26.5,243.0,186.83,140.41
2016,4,26,17,0,40.0,170.0,4.2,26.0,188.0,148.61,112.47
2016,4,26,17,15,27.5,147.0,4.1,25.5,159.0,124.49,94.62
2016,4,26,17,30,15.0,124.0,4.0,25.0,130.0,107.23,86.02
2016,4,26,17,45,66.0,112.5,3.95,25.0,129.0,92.51,73.58
2016,4,26,18,0,117.0,101.0,3.9,25.0,128.0,79.36,62.14
2016,4,26,18,15,77.0,69.5,3.85,24.5,85.0,56.51,42.26
2016,4,26,18,30,37.0,38.0,3.8,24.0,42.0,32.5,21.16
2016,4,26,18,45,18.5,19.0,3.8,23.5,21.0,17.45,3.04
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.02,0.0
2016,4,27,6,15,97.0,27.5,0.7,20.0,39.0,66.15,36.95
2016,4,27,6,30,184.0,49.0,0.8,20.0,72.0,127.83,94.03
2016,4,27,6,45,280.0,66.0,0.9,20.5,122.0,202.41,156.38
2016,4,27,7,0,376.0,83.0,1.0,21.0,172.0,281.76,221.96
2016,4,27,7,15,441.0,95.5,1.0,21.0,227.5,350.1,277.81
2016,4,27,7,30,506.0,108.0,1.0,21.0,283.0,424.7,336.67
2016,4,27,7,45,566.0,113.5,1.05,21.5,342.0,498.15,392.17
2016,4,27,8,0,626.0,119.0,1.1,22.0,401.0,572.92,446.71
2016,4,27,8,15,660.5,126.0,1.05,22.5,457.0,634.7,489.0
2016,4,27,8,30,695.0,133.0,1.0,23.0,513.0,697.45,530.4
2016,4,27,8,45,733.0,133.0,1.0,23.5,569.5,755.73,566.84
2016,4,27,9,0,771.0,133.0,1.0,24.0,626.0,814.3,602.4
2016,4,27,9,15,790.0,137.0,1.05,24.5,675.0,856.75,627.32
2016,4,27,9,30,809.0,141.0,1.1,25.0,724.0,901.39,653.49
2016,4,27,9,45,832.5,139.5,1.2,26.0,770.0,942.19,676.31
2016,4,27,10,0,856.0,138.0,1.3,27.0,816.0,980.8,697.49
2016,4,27,10,15,866.5,140.5,1.4,27.0,853.0,1008.63,714.59
2016,4,27,10,30,877.0,143.0,1.5,27.0,890.0,1024.18,724.29
2016,4,27,10,45,888.5,142.5,1.6,27.5,921.0,1043.1,734.86
2016,4,27,11,0,900.0,142.0,1.7,28.0,952.0,1058.57,743.29
2016,4,27,11,15,905.0,143.0,1.75,28.0,973.5,1065.38,747.3
2016,4,27,11,30,910.0,144.0,1.8,28.0,995.0,1068.44,749.24
2016,4,27,11,45,921.5,139.5,1.9,28.5,1010.5,1068.79,748.91
2016,4,27,12,0,933.0,135.0,2.0,29.0,1026.0,1065.32,746.33
2016,4,27,12,15,934.0,135.5,2.05,29.0,1030.5,1052.55,739.0
2016,4,27,12,30,935.0,136.0,2.1,29.0,1035.0,1036.12,729.57
2016,4,27,12,45,935.5,134.5,2.15,29.5,1030.5,1013.76,715.08
2016,4,27,13,0,936.0,133.0,2.2,30.0,1026.0,987.96,698.52
2016,4,27,13,15,933.5,132.5,2.2,30.0,1012.5,957.07,679.66
2016,4,27,13,30,931.0,132.0,2.2,30.0,999.0,923.09,658.79
2016,4,27,13,45,928.5,129.5,2.2,30.0,977.5,884.3,634.74
2016,4,27,14,0,926.0,127.0,2.2,30.0,956.0,842.71,608.7
2016,4,27,14,15,919.0,125.5,2.15,29.5,926.0,796.06,579.88
2016,4,27,14,30,912.0,124.0,2.1,29.0,896.0,747.34,548.58
2016,4,27,14,45,904.5,121.0,2.1,29.0,859.0,695.1,512.07
2016,4,27,15,0,897.0,118.0,2.1,29.0,822.0,641.3,473.42
2016,4,27,15,15,884.5,115.5,1.95,29.0,777.5,583.9,430.34
2016,4,27,15,30,872.0,113.0,1.8,29.0,733.0,523.22,383.79
2016,4,27,15,45,854.5,109.5,1.65,29.0,683.0,461.42,335.12
2016,4,27,16,0,837.0,106.0,1.5,29.0,633.0,400.28,285.59
2016,4,27,16,15,815.0,102.5,1.45,29.0,579.0,338.69,234.89
2016,4,27,16,30,793.0,99.0,1.4,29.0,525.0,278.87,184.89
2016,4,27,16,45,762.0,94.0,1.35,29.0,467.5,218.12,135.2
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,156.19,87.71
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,100.56,52.94
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,52.32,38.79
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,48.78,35.95
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,45.04,32.71
2016,4,27,18,15,413.5,49.5,0.8,26.5,126.5,37.85,26.32
2016,4,27,18,30,312.0,38.0,0.8,26.0,75.0,30.24,19.21
2016,4,27,18,45,156.0,19.0,0.8,25.5,37.5,14.83,2.37
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,14.8,0.0
2016,4,28,6,15,148.0,26.5,1.25,17.0,44.5,85.8,51.62
2016,4,28,6,30,265.0,45.0,1.5,18.0,80.0,157.27,117.29
2016,4,28,6,45,357.0,59.0,1.8,19.0,130.5,225.49,175.86
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,306.65,243.95
2016,4,28,7,15,510.0,83.0,2.3,20.5,236.5,375.3,301.03
2016,4,28,7,30,571.0,93.0,2.5,21.0,292.0,449.33,360.52
2016,4,28,7,45,614.5,100.0,2.7,21.5,348.5,514.06,410.99
2016,4,28,8,0,658.0,107.0,2.9,22.0,405.0,581.41,461.9
2016,4,28,8,15,688.5,113.0,3.1,22.5,460.0,640.47,505.15
2016,4,28,8,30,719.0,119.0,3.3,23.0,515.0,700.11,547.12
2016,4,28,8,45,741.5,124.0,3.5,24.0,566.5,752.38,581.14
2016,4,28,9,0,764.0,129.0,3.7,25.0,618.0,803.84,613.94
2016,4,28,9,15,577.0,216.0,3.75,25.0,601.5,755.82,576.53
2016,4,28,9,30,390.0,303.0,3.8,25.0,585.0,685.3,520.63
2016,4,28,9,45,604.5,224.5,3.9,25.5,690.5,825.96,623.8
2016,4,28,10,0,819.0,146.0,4.0,26.0,796.0,953.98,709.08
2016,4,28,10,15,828.5,148.5,4.0,26.0,831.5,980.05,724.28
2016,4,28,10,30,838.0,151.0,4.0,26.0,867.0,1002.99,738.16
2016,4,28,10,45,840.0,156.0,4.05,26.5,893.5,1017.81,745.6
2016,4,28,11,0,842.0,161.0,4.1,27.0,920.0,1029.02,750.82
2016,4,28,11,15,846.0,162.5,4.1,27.0,940.0,1034.97,753.9
2016,4,28,11,30,850.0,164.0,4.1,27.0,960.0,1037.29,754.79
2016,4,28,11,45,845.5,169.5,4.1,27.5,969.5,1031.53,749.09
2016,4,28,12,0,841.0,175.0,4.1,28.0,979.0,1022.16,741.24
2016,4,28,12,15,840.0,175.0,4.1,28.0,981.0,1007.29,731.44
2016,4,28,12,30,839.0,175.0,4.1,28.0,983.0,989.09,719.59
2016,4,28,12,45,822.0,184.5,4.1,28.5,973.0,961.85,700.47
2016,4,28,13,0,805.0,194.0,4.1,29.0,963.0,932.06,679.8
2016,4,28,13,15,800.0,193.0,4.05,29.0,948.5,900.85,659.31
2016,4,28,13,30,795.0,192.0,4.0,29.0,934.0,867.16,637.13
2016,4,28,13,45,760.5,208.0,3.95,29.0,904.5,824.77,608.99
2016,4,28,14,0,726.0,224.0,3.9,29.0,875.0,779.66,577.22
2016,4,28,14,15,380.0,286.0,3.85,29.0,626.0,547.68,409.23
2016,4,28,14,30,34.0,348.0,3.8,29.0,377.0,343.14,254.66
2016,4,28,14,45,27.0,316.0,3.8,29.0,338.5,306.08,228.18
2016,4,28,15,0,20.0,284.0,3.8,29.0,300.0,272.25,203.38
2016,4,28,15,15,16.5,260.0,3.75,28.5,273.0,246.76,185.03
2016,4,28,15,30,13.0,236.0,3.7,28.0,246.0,221.8,166.87
2016,4,28,15,45,13.0,224.0,3.65,28.0,233.0,209.36,157.78
2016,4,28,16,0,13.0,212.0,3.6,28.0,220.0,196.89,148.6
2016,4,28,16,15,28.5,214.5,3.5,27.5,230.5,196.93,148.93
2016,4,28,16,30,44.0,217.0,3.4,27.0,241.0,197.8,149.64
2016,4,28,16,45,33.5,194.5,3.35,27.0,211.5,172.16,130.27
2016,4,28,17,0,23.0,172.0,3.3,27.0,182.0,153.43,116.43
2016,4,28,17,15,123.5,164.5,3.25,26.5,207.0,137.55,101.4
2016,4,28,17,30,224.0,157.0,3.2,26.0,232.0,118.67,95.2
2016,4,28,17,45,180.0,129.0,3.2,26.0,182.0,99.46,79.1
2016,4,28,18,0,136.0,101.0,3.2,26.0,132.0,79.58,62.08
2016,4,28,18,15,93.5,70.0,3.25,25.5,88.5,57.03,42.57
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,33.36,21.89
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.28,4.4
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.21,0.0
2016,4,29,6,15,45.0,26.0,3.0,22.0,31.5,44.28,24.96
2016,4,29,6,30,84.0,48.0,3.2,22.0,59.0,85.43,61.88
2016,4,29,6,45,128.5,76.0,3.4,22.5,102.5,139.9,107.66
2016,4,29,7,0,173.0,104.0,3.6,23.0,146.0,198.43,156.56
2016,4,29,7,15,86.5,93.5,3.9,23.5,114.5,146.82,115.56
2016,4,29,7,30,0.0,83.0,4.2,24.0,83.0,78.21,58.7
2016,4,29,7,45,0.0,112.0,4.5,24.5,112.0,106.93,81.75
2016,4,29,8,0,0.0,141.0,4.8,25.0,141.0,135.72,104.39
2016,4,29,8,15,5.0,162.5,4.95,25.0,165.0,160.32,123.71
2016,4,29,8,30,10.0,184.0,5.1,25.0,189.0,185.33,143.17
2016,4,29,8,45,18.0,213.5,5.25,25.5,224.5,221.36,170.83
2016,4,29,9,0,26.0,243.0,5.4,26.0,260.0,257.91,198.49
2016,4,29,9,15,39.0,278.0,5.45,26.0,305.5,316.92,243.44
2016,4,29,9,30,52.0,313.0,5.5,26.0,351.0,365.91,280.18
2016,4,29,9,45,26.0,203.5,5.55,26.5,222.5,225.95,172.14
2016,4,29,10,0,0.0,94.0,5.6,27.0,94.0,87.84,63.67
2016,4,29,10,15,30.0,242.5,5.6,27.0,268.5,269.75,205.01
2016,4,29,10,30,60.0,391.0,5.6,27.0,443.0,453.7,342.09
2016,4,29,10,45,54.5,397.5,5.7,27.5,446.0,453.68,340.34
2016,4,29,11,0,49.0,404.0,5.8,28.0,449.0,453.33,338.88
2016,4,29,11,15,183.0,429.0,5.85,28.0,600.5,623.69,466.13
2016,4,29,11,30,317.0,454.0,5.9,28.0,752.0,791.35,586.63
2016,4,29,11,45,172.0,415.0,5.95,28.0,577.0,591.46,441.45
2016,4,29,12,0,27.0,376.0,6.0,28.0,402.0,394.74,294.26
2016,4,29,12,15,24.5,364.0,5.95,28.0,387.5,378.1,282.26
2016,4,29,12,30,22.0,352.0,5.9,28.0,373.0,354.49,264.76
2016,4,29,12,45,20.0,336.5,5.9,28.5,356.0,336.42,250.9
2016,4,29,13,0,18.0,321.0,5.9,29.0,339.0,318.5,237.18
2016,4,29,13,15,108.0,399.5,5.85,28.5,501.0,479.73,358.9
2016,4,29,13,30,198.0,478.0,5.8,28.0,663.0,622.51,463.68
2016,4,29,13,45,131.0,449.0,5.75,28.0,570.0,529.38,394.97
2016,4,29,14,0,64.0,420.0,5.7,28.0,477.0,440.11,328.84
2016,4,29,14,15,98.0,420.5,5.55,28.0,505.5,459.61,344.22
2016,4,29,14,30,132.0,421.0,5.4,28.0,534.0,475.02,356.08
2016,4,29,14,45,108.5,395.5,5.3,28.0,486.0,428.22,321.51
2016,4,29,15,0,85.0,370.0,5.2,28.0,438.0,383.26,288.26
2016,4,29,15,15,122.0,355.0,5.05,28.0,446.0,379.89,286.26
2016,4,29,15,30,159.0,340.0,4.9,28.0,454.0,374.23,281.94
2016,4,29,15,45,85.0,274.5,4.75,28.0,335.0,279.13,210.56
2016,4,29,16,0,11.0,209.0,4.6,28.0,216.0,193.57,146.19
2016,4,29,16,15,138.0,218.5,4.4,27.5,294.0,230.21,172.34
2016,4,29,16,30,265.0,228.0,4.2,27.0,372.0,252.28,184.82
2016,4,29,16,45,269.0,201.5,4.05,27.0,334.0,212.04,152.11
2016,4,29,17,0,273.0,175.0,3.9,27.0,296.0,171.61,120.26
2016,4,29,17,15,183.0,172.0,3.85,26.5,248.0,146.39,106.51
2016,4,29,17,30,93.0,169.0,3.8,26.0,200.0,130.1,104.82
2016,4,29,17,45,68.0,133.5,3.8,25.5,154.0,105.73,84.58
2016,4,29,18,0,43.0,98.0,3.8,25.0,108.0,80.4,63.05
2016,4,29,18,15,21.5,65.0,3.8,24.5,70.0,55.57,41.56
2016,4,29,18,30,0.0,32.0,3.8,24.0,32.0,29.57,18.91
2016,4,29,18,45,0.0,16.0,3.85,24.0,16.0,14.84,3.5
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,3.0,3.5,2.45,17.5,3.5,0.0,0.0
2016,4,30,6,0,6.0,7.0,2.8,17.0,7.0,8.07,0.0
2016,4,30,6,15,64.0,31.5,2.9,17.0,40.0,57.65,35.66
2016,4,30,6,30,122.0,56.0,3.0,17.0,73.0,114.68,86.43
2016,4,30,6,45,209.0,76.5,3.2,17.5,121.5,179.31,141.5
2016,4,30,7,0,296.0,97.0,3.4,18.0,170.0,253.69,204.57
2016,4,30,7,15,356.0,113.0,3.5,18.5,223.0,325.91,264.76
2016,4,30,7,30,416.0,129.0,3.6,19.0,276.0,397.03,322.57
2016,4,30,7,45,473.5,137.5,3.75,19.5,332.5,463.55,375.39
2016,4,30,8,0,531.0,146.0,3.9,20.0,389.0,534.56,430.25
2016,4,30,8,15,427.0,185.5,3.9,20.5,396.5,527.35,421.12
2016,4,30,8,30,323.0,225.0,3.9,21.0,404.0,498.63,395.55
2016,4,30,8,45,494.5,199.5,3.95,22.0,503.5,631.81,496.58
2016,4,30,9,0,666.0,174.0,4.0,23.0,603.0,771.05,597.21
2016,4,30,9,15,686.0,179.0,3.85,23.5,650.5,815.89,624.63
2016,4,30,9,30,706.0,184.0,3.7,24.0,698.0,859.29,651.05
2016,4,30,9,45,732.5,182.5,3.6,24.5,742.0,900.01,675.36
2016,4,30,10,0,759.0,181.0,3.5,25.0,786.0,938.98,698.07
2016,4,30,10,15,770.5,184.0,3.4,25.0,821.5,966.22,714.03
2016,4,30,10,30,782.0,187.0,3.3,25.0,857.0,984.55,724.1
2016,4,30,10,45,800.5,182.5,3.2,25.5,888.5,1005.14,734.28
2016,4,30,11,0,819.0,178.0,3.1,26.0,920.0,1022.61,742.33
2016,4,30,11,15,650.5,289.0,3.0,26.0,886.0,972.55,706.92
2016,4,30,11,30,482.0,400.0,2.9,26.0,852.0,909.81,659.18
2016,4,30,11,45,676.0,279.5,2.85,26.5,923.5,977.78,708.47
2016,4,30,12,0,870.0,159.0,2.8,27.0,995.0,1024.42,736.22
2016,4,30,12,15,871.0,159.5,2.75,27.0,998.5,1012.16,727.33
2016,4,30,12,30,872.0,160.0,2.7,27.0,1002.0,996.54,716.95
2016,4,30,12,45,873.5,157.5,2.65,27.5,998.0,975.34,701.73
2016,4,30,13,0,875.0,155.0,2.6,28.0,994.0,950.95,684.61
2016,4,30,13,15,872.0,154.5,2.6,28.0,980.5,921.26,665.93
2016,4,30,13,30,869.0,154.0,2.6,28.0,967.0,888.73,645.38
2016,4,30,13,45,866.5,151.0,2.65,28.0,946.0,851.68,622.11
2016,4,30,14,0,864.0,148.0,2.7,28.0,925.0,812.04,596.92
2016,4,30,14,15,857.0,146.0,2.7,28.0,896.0,769.21,569.01
2016,4,30,14,30,850.0,144.0,2.7,28.0,867.0,721.96,536.24
2016,4,30,14,45,842.5,140.5,2.7,28.0,831.0,671.39,500.2
2016,4,30,15,0,835.0,137.0,2.7,28.0,795.0,619.5,462.25
2016,4,30,15,15,822.0,134.0,2.6,28.0,752.5,563.99,420.27
2016,4,30,15,30,809.0,131.0,2.5,28.0,710.0,508.2,376.93
2016,4,30,15,45,795.0,125.5,2.45,28.0,662.5,449.77,330.57
2016,4,30,16,0,781.0,120.0,2.4,28.0,615.0,391.73,283.15
2016,4,30,16,15,758.5,115.5,2.3,27.5,562.5,332.58,234.35
2016,4,30,16,30,736.0,111.0,2.2,27.0,510.0,270.94,183.03
2016,4,30,16,45,709.0,104.5,2.1,27.0,455.0,212.92,134.85
2016,4,30,17,0,682.0,98.0,2.0,27.0,400.0,157.87,91.95
2016,4,30,17,15,639.0,91.0,1.8,26.0,343.5,104.59,58.1
2016,4,30,17,30,596.0,84.0,1.6,25.0,287.0,57.41,43.66
2016,4,30,17,45,539.5,74.5,1.4,24.5,232.0,52.92,39.99
2016,4,30,18,0,483.0,65.0,1.2,24.0,177.0,48.12,35.82
2016,4,30,18,15,388.0,53.0,1.15,23.0,127.0,40.64,29.18
2016,4,30,18,30,293.0,41.0,1.1,22.0,77.0,31.64,20.92
2016,4,30,18,45,146.5,20.5,1.1,21.5,38.5,15.96,4.77
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,22.69,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,95.44,62.2
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,165.98,125.17
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,230.43,181.53
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,307.07,247.13
2016,5,1,7,15,262.0,107.0,4.3,19.5,176.5,261.62,212.15
2016,5,1,7,30,76.0,141.0,4.4,20.0,168.0,190.21,152.65
2016,5,1,7,45,41.0,146.5,4.55,20.5,161.5,175.48,139.78
2016,5,1,8,0,6.0,152.0,4.7,21.0,155.0,151.01,118.51
2016,5,1,8,15,3.0,123.0,4.75,21.0,124.5,118.61,91.82
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.72,66.35
2016,5,1,8,45,0.0,83.0,4.85,21.5,83.0,77.34,57.58
2016,5,1,9,0,0.0,72.0,4.9,22.0,72.0,67.09,48.98
2016,5,1,9,15,26.0,193.0,4.9,22.0,212.0,214.71,167.41
2016,5,1,9,30,52.0,314.0,4.9,22.0,352.0,366.5,284.69
2016,5,1,9,45,27.0,235.0,4.9,22.5,255.0,259.3,200.4
2016,5,1,10,0,2.0,156.0,4.9,23.0,158.0,149.13,113.13
2016,5,1,10,15,15.0,246.5,4.9,23.0,259.5,250.04,191.97
2016,5,1,10,30,28.0,337.0,4.9,23.0,361.0,364.83,279.09
2016,5,1,10,45,90.5,398.0,4.95,23.5,479.5,489.56,372.81
2016,5,1,11,0,153.0,459.0,5.0,24.0,598.0,626.37,472.05
2016,5,1,11,15,83.5,364.5,5.0,24.0,441.0,445.15,337.99
2016,5,1,11,30,14.0,270.0,5.0,24.0,284.0,270.64,205.19
2016,5,1,11,45,114.5,381.0,5.0,24.0,491.5,498.84,379.07
2016,5,1,12,0,215.0,492.0,5.0,24.0,699.0,705.99,528.9
2016,5,1,12,15,308.5,460.0,5.0,24.0,758.0,766.06,573.02
2016,5,1,12,30,402.0,428.0,5.0,24.0,817.0,813.98,608.91
2016,5,1,12,45,258.0,457.0,5.05,24.0,706.0,693.82,520.39
2016,5,1,13,0,114.0,486.0,5.1,24.0,595.0,569.16,427.38
2016,5,1,13,15,70.0,424.0,5.1,24.0,491.0,464.46,350.76
2016,5,1,13,30,26.0,362.0,5.1,24.0,387.0,363.59,275.26
2016,5,1,13,45,43.5,389.5,5.2,24.0,430.0,400.21,303.57
2016,5,1,14,0,61.0,417.0,5.3,24.0,473.0,434.61,329.73
2016,5,1,14,15,391.0,313.5,5.25,24.0,648.5,579.25,444.76
2016,5,1,14,30,721.0,210.0,5.2,24.0,824.0,691.97,531.5
2016,5,1,14,45,697.0,213.0,5.2,24.0,786.0,641.61,492.89
2016,5,1,15,0,673.0,216.0,5.2,24.0,748.0,591.84,454.7
2016,5,1,15,15,656.0,210.5,5.15,24.0,706.0,539.33,413.76
2016,5,1,15,30,639.0,205.0,5.1,24.0,664.0,487.43,372.37
2016,5,1,15,45,616.0,198.5,5.05,24.0,616.5,432.95,328.17
2016,5,1,16,0,593.0,192.0,5.0,24.0,569.0,380.3,284.53
2016,5,1,16,15,566.0,183.5,4.85,23.5,518.5,326.03,239.52
2016,5,1,16,30,539.0,175.0,4.7,23.0,468.0,274.78,196.61
2016,5,1,16,45,503.5,164.5,4.6,23.0,415.5,223.21,154.14
2016,5,1,17,0,468.0,154.0,4.5,23.0,363.0,175.76,117.27
2016,5,1,17,15,423.0,140.5,4.25,22.5,309.5,129.68,86.63
2016,5,1,17,30,378.0,127.0,4.0,22.0,256.0,89.4,71.77
2016,5,1,17,45,319.5,110.0,3.8,22.0,205.0,83.57,66.83
2016,5,1,18,0,261.0,93.0,3.6,22.0,154.0,71.74,56.45
2016,5,1,18,15,192.0,70.5,3.55,21.5,109.0,55.49,42.09
2016,5,1,18,30,123.0,48.0,3.5,21.0,64.0,38.62,26.88
2016,5,1,18,45,61.5,24.0,3.5,20.5,32.0,19.95,7.91
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,44.0,11.0,5.0,14.0,13.0,20.84,0.0
2016,5,2,6,15,142.5,30.0,5.05,14.0,48.5,89.1,59.73
2016,5,2,6,30,241.0,49.0,5.1,14.0,84.0,153.57,117.99
2016,5,2,6,45,315.0,64.5,5.15,14.5,131.0,215.09,172.58
2016,5,2,7,0,389.0,80.0,5.2,15.0,178.0,284.81,233.5
2016,5,2,7,15,194.5,49.0,5.3,15.0,98.0,165.87,136.77
2016,5,2,7,30,0.0,18.0,5.4,15.0,18.0,16.69,8.61
2016,5,2,7,45,0.0,31.0,5.5,15.0,31.0,28.78,18.89
2016,5,2,8,0,0.0,44.0,5.6,15.0,44.0,40.89,29.07
2016,5,2,8,15,0.0,50.0,5.55,15.0,50.0,46.49,33.66
2016,5,2,8,30,0.0,56.0,5.5,15.0,56.0,52.11,38.23
2016,5,2,8,45,4.0,129.0,5.5,15.5,132.0,124.84,98.44
2016,5,2,9,0,8.0,202.0,5.5,16.0,208.0,200.58,159.62
2016,5,2,9,15,4.0,170.0,5.45,16.0,173.0,164.89,130.08
2016,5,2,9,30,0.0,138.0,5.4,16.0,138.0,129.95,101.27
2016,5,2,9,45,0.5,145.5,5.35,16.0,146.0,137.6,107.28
2016,5,2,10,0,1.0,153.0,5.3,16.0,154.0,145.26,113.26
2016,5,2,10,15,4.5,176.5,5.2,16.0,181.0,171.33,134.15
2016,5,2,10,30,8.0,200.0,5.1,16.0,208.0,197.5,154.96
2016,5,2,10,45,10.5,230.0,5.0,16.5,240.0,229.05,179.46
2016,5,2,11,0,13.0,260.0,4.9,17.0,272.0,260.57,203.63
2016,5,2,11,15,164.5,357.0,4.9,17.0,512.0,529.69,415.22
2016,5,2,11,30,316.0,454.0,4.9,17.0,752.0,788.74,606.77
2016,5,2,11,45,298.0,466.0,4.95,17.0,750.0,777.21,596.27
2016,5,2,12,0,280.0,478.0,5.0,17.0,748.0,764.17,586.21
2016,5,2,12,15,155.0,434.5,5.1,17.0,584.0,583.03,451.23
2016,5,2,12,30,30.0,391.0,5.2,17.0,420.0,406.96,315.45
2016,5,2,12,45,23.0,346.5,5.35,17.5,369.0,354.3,275.17
2016,5,2,13,0,16.0,302.0,5.5,18.0,318.0,298.53,231.81
2016,5,2,13,15,22.0,336.0,5.55,18.0,357.5,334.58,260.02
2016,5,2,13,30,28.0,370.0,5.6,18.0,397.0,372.65,289.45
2016,5,2,13,45,22.5,337.0,5.65,18.0,359.0,332.4,258.56
2016,5,2,14,0,17.0,304.0,5.7,18.0,321.0,295.75,230.37
2016,5,2,14,15,16.0,290.0,5.6,18.0,305.0,280.54,218.76
2016,5,2,14,30,15.0,276.0,5.5,18.0,289.0,265.47,207.21
2016,5,2,14,45,10.5,232.0,5.4,18.5,241.0,221.12,172.22
2016,5,2,15,0,6.0,188.0,5.3,19.0,193.0,177.46,137.62
2016,5,2,15,15,19.0,236.5,5.15,19.0,250.5,227.14,177.37
2016,5,2,15,30,32.0,285.0,5.0,19.0,308.0,269.7,210.99
