Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,133.5,285.5,4.85,19.0,371.5,305.38,238.62
2016,5,2,16,0,235.0,286.0,4.7,19.0,435.0,331.38,256.83
2016,5,2,16,15,128.0,242.5,4.55,18.5,323.0,245.88,190.95
2016,5,2,16,30,21.0,199.0,4.4,18.0,211.0,182.91,143.9
2016,5,2,16,45,10.5,146.5,4.25,18.0,152.5,134.35,105.27
2016,5,2,17,0,0.0,94.0,4.1,18.0,94.0,86.77,66.91
2016,5,2,17,15,0.0,80.5,3.85,17.5,80.5,74.56,57.13
2016,5,2,17,30,0.0,67.0,3.6,17.0,67.0,62.33,49.52
2016,5,2,17,45,0.0,54.0,3.35,17.0,54.0,50.2,38.87
2016,5,2,18,0,0.0,41.0,3.1,17.0,41.0,38.08,28.07
2016,5,2,18,15,0.0,29.5,2.75,16.5,29.5,27.37,18.44
2016,5,2,18,30,0.0,18.0,2.4,16.0,18.0,16.68,8.73
2016,5,2,18,45,0.0,10.0,2.1,15.5,10.0,9.26,0.97
2016,5,2,19,0,0.0,2.0,1.8,15.0,2.0,1.91,0.0
2016,5,2,19,15,0.0,1.0,1.75,15.0,1.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,38.0,7.5,2.5,11.0,9.0,7.15,0.0
2016,5,3,6,0,76.0,15.0,2.6,11.0,18.0,39.89,0.0
2016,5,3,6,15,201.5,31.5,2.7,11.5,57.0,108.29,74.57
2016,5,3,6,30,327.0,48.0,2.8,12.0,96.0,182.75,141.36
2016,5,3,6,45,422.5,58.5,2.9,13.0,148.5,254.92,204.81
2016,5,3,7,0,518.0,69.0,3.0,14.0,201.0,336.07,274.58
2016,5,3,7,15,575.0,77.0,3.1,14.5,257.5,403.93,332.37
2016,5,3,7,30,632.0,85.0,3.2,15.0,314.0,476.62,392.06
2016,5,3,7,45,677.5,90.0,3.35,16.0,372.0,543.04,444.15
2016,5,3,8,0,723.0,95.0,3.5,17.0,430.0,612.15,496.44
2016,5,3,8,15,752.0,99.5,3.55,17.0,486.0,668.48,538.66
2016,5,3,8,30,781.0,104.0,3.6,17.0,542.0,727.69,580.81
2016,5,3,8,45,805.0,107.0,3.7,17.5,595.5,781.06,616.97
2016,5,3,9,0,829.0,110.0,3.8,18.0,649.0,833.52,651.87
2016,5,3,9,15,845.0,113.0,3.8,18.5,697.5,877.73,679.86
2016,5,3,9,30,861.0,116.0,3.8,19.0,746.0,919.84,706.02
2016,5,3,9,45,874.0,118.0,3.85,19.5,789.0,948.26,722.71
2016,5,3,10,0,887.0,120.0,3.9,20.0,832.0,981.1,742.46
2016,5,3,10,15,896.0,122.0,3.9,20.5,868.0,1007.09,757.08
2016,5,3,10,30,905.0,124.0,3.9,21.0,904.0,1029.78,769.48
2016,5,3,10,45,911.0,125.5,3.9,21.5,932.5,1045.49,777.26
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1057.56,782.74
2016,5,3,11,15,921.5,128.0,3.9,22.0,981.5,1063.87,786.08
2016,5,3,11,30,926.0,129.0,3.9,22.0,1002.0,1066.38,787.09
2016,5,3,11,45,929.5,128.5,3.9,22.5,1014.5,1062.59,782.61
2016,5,3,12,0,933.0,128.0,3.9,23.0,1027.0,1055.02,775.84
2016,5,3,12,15,933.5,128.0,3.9,23.0,1030.5,1041.29,766.69
2016,5,3,12,30,934.0,128.0,3.9,23.0,1034.0,1023.97,755.33
2016,5,3,12,45,932.5,128.0,3.9,23.5,1028.5,1001.29,739.06
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,975.3,720.73
2016,5,3,13,15,928.0,127.5,3.85,24.0,1009.5,944.3,700.2
2016,5,3,13,30,925.0,127.0,3.8,24.0,996.0,910.28,677.65
2016,5,3,13,45,920.0,125.5,3.8,24.0,973.5,870.84,651.6
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,828.82,623.62
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,782.93,592.51
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,735.02,558.99
2016,5,3,14,45,891.5,119.0,3.7,24.0,854.0,683.26,520.88
2016,5,3,15,0,882.0,117.0,3.7,24.0,817.0,630.17,480.81
2016,5,3,15,15,869.5,114.5,3.65,24.0,773.5,573.93,437.2
2016,5,3,15,30,857.0,112.0,3.6,24.0,730.0,517.19,391.95
2016,5,3,15,45,841.5,108.5,3.6,24.0,681.0,454.56,341.11
2016,5,3,16,0,826.0,105.0,3.6,24.0,632.0,395.33,291.34
2016,5,3,16,15,804.5,101.0,3.45,23.5,579.0,334.52,239.66
2016,5,3,16,30,783.0,97.0,3.3,23.0,526.0,275.42,188.67
2016,5,3,16,45,755.0,92.5,3.2,22.5,470.0,216.65,138.85
2016,5,3,17,0,727.0,88.0,3.1,22.0,414.0,156.41,90.86
2016,5,3,17,15,687.0,82.0,2.7,21.5,357.0,101.54,54.79
2016,5,3,17,30,647.0,76.0,2.3,21.0,300.0,51.6,39.38
2016,5,3,17,45,587.0,68.5,1.95,20.5,243.5,47.73,36.17
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,44.36,33.2
2016,5,3,18,15,436.0,50.5,1.5,19.0,136.0,38.06,27.53
2016,5,3,18,30,345.0,40.0,1.4,18.0,85.0,31.41,21.25
2016,5,3,18,45,202.0,24.5,1.35,17.0,48.0,19.45,8.55
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,41.06,0.0
2016,5,4,6,15,206.0,31.5,1.4,13.5,58.0,109.43,75.45
2016,5,4,6,30,332.0,48.0,1.7,14.0,98.0,184.52,141.56
2016,5,4,6,45,421.5,59.0,2.05,15.0,150.0,255.23,203.16
2016,5,4,7,0,511.0,70.0,2.4,16.0,202.0,334.06,270.39
2016,5,4,7,15,568.0,78.5,2.4,17.0,258.5,402.09,326.71
2016,5,4,7,30,625.0,87.0,2.4,18.0,315.0,474.96,384.54
2016,5,4,7,45,667.5,93.0,2.4,19.0,372.5,540.28,434.21
2016,5,4,8,0,710.0,99.0,2.4,20.0,430.0,608.02,483.68
2016,5,4,8,15,739.0,104.0,2.45,20.5,485.5,666.84,525.85
2016,5,4,8,30,768.0,109.0,2.5,21.0,541.0,723.23,563.63
2016,5,4,8,45,790.5,112.5,2.65,22.0,594.0,775.41,597.08
2016,5,4,9,0,813.0,116.0,2.8,23.0,647.0,826.59,629.17
2016,5,4,9,15,829.0,119.5,2.9,23.5,695.0,870.77,656.8
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,912.89,682.76
2016,5,4,9,45,858.0,125.5,3.1,24.5,786.0,948.79,704.31
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,974.01,718.69
2016,5,4,10,15,880.0,130.0,3.25,25.0,865.0,999.59,734.43
2016,5,4,10,30,889.0,132.0,3.3,25.0,901.0,1021.91,748.09
2016,5,4,10,45,896.0,133.5,3.35,25.5,929.5,1038.33,756.5
2016,5,4,11,0,903.0,135.0,3.4,26.0,958.0,1051.17,762.72
2016,5,4,11,15,586.5,302.0,3.4,26.0,841.0,918.63,672.57
2016,5,4,11,30,270.0,469.0,3.4,26.0,724.0,756.84,553.81
2016,5,4,11,45,598.5,300.5,3.45,26.5,875.5,918.38,673.07
2016,5,4,12,0,927.0,132.0,3.5,27.0,1027.0,1052.39,760.3
2016,5,4,12,15,928.0,132.5,3.5,27.0,1031.0,1039.65,750.8
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,1023.34,740.33
2016,5,4,12,45,928.5,132.5,3.5,27.5,1030.0,1001.2,724.76
2016,5,4,13,0,928.0,132.0,3.5,28.0,1025.0,975.74,707.16
2016,5,4,13,15,925.5,131.0,3.5,28.0,1011.5,944.8,687.43
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,910.84,665.69
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.5,872.3,640.79
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,831.12,613.97
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.0,785.64,583.99
2016,5,4,14,30,902.0,124.0,3.5,28.0,895.0,738.08,551.48
2016,5,4,14,45,892.5,122.0,3.5,28.0,858.5,686.31,514.09
2016,5,4,15,0,883.0,120.0,3.5,28.0,822.0,633.2,474.78
2016,5,4,15,15,871.0,117.5,3.4,27.5,778.5,577.23,432.88
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,517.8,387.15
2016,5,4,15,45,843.0,112.0,3.25,27.0,686.0,458.27,339.22
2016,5,4,16,0,827.0,109.0,3.2,27.0,637.0,399.24,290.3
2016,5,4,16,15,805.5,105.0,2.95,26.5,584.0,338.41,239.3
2016,5,4,16,30,784.0,101.0,2.7,26.0,531.0,279.31,189.04
2016,5,4,16,45,756.5,95.5,2.5,26.0,475.0,219.76,139.05
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,158.56,90.86
2016,5,4,17,15,688.5,84.5,2.05,25.0,361.5,103.95,55.72
2016,5,4,17,30,648.0,79.0,1.8,24.0,304.0,54.35,41.22
2016,5,4,17,45,590.5,71.0,1.55,23.5,247.5,49.68,37.38
2016,5,4,18,0,533.0,63.0,1.3,23.0,191.0,45.98,34.17
2016,5,4,18,15,438.5,52.5,1.25,22.0,139.0,39.75,28.63
2016,5,4,18,30,344.0,42.0,1.2,21.0,87.0,33.19,22.49
2016,5,4,18,45,199.5,26.5,1.2,20.0,49.5,20.73,9.65
2016,5,4,19,0,55.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,20.92,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,59.66,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,132.34,91.14
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,214.05,162.26
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,283.51,222.89
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,361.54,289.05
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,429.16,345.03
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,501.11,402.09
2016,5,5,7,45,727.5,80.5,2.35,20.5,386.0,561.46,448.08
2016,5,5,8,0,761.0,86.0,2.3,21.0,443.0,625.36,494.84
2016,5,5,8,15,786.5,90.5,2.25,22.0,498.5,683.33,533.54
2016,5,5,8,30,812.0,95.0,2.2,23.0,554.0,741.16,570.01
2016,5,5,8,45,827.0,100.0,2.15,24.0,605.0,790.63,599.5
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,838.46,627.06
2016,5,5,9,15,856.0,107.5,2.05,25.5,703.0,874.08,647.03
2016,5,5,9,30,870.0,110.0,2.0,26.0,750.0,913.76,669.43
2016,5,5,9,45,876.5,114.5,2.0,26.5,790.5,946.17,687.24
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,975.49,702.95
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,999.87,716.88
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,1020.93,728.78
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,1034.57,734.68
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,1044.53,738.43
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,1049.72,741.48
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1051.18,742.41
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1047.43,738.79
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,1039.99,733.06
2016,5,5,12,15,918.5,128.5,2.3,29.0,1018.5,1025.94,725.37
2016,5,5,12,30,918.0,129.0,2.4,29.0,1021.0,1008.41,715.55
2016,5,5,12,45,915.5,129.0,2.5,29.0,1015.0,985.16,702.11
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,958.72,686.59
2016,5,5,13,15,909.5,128.5,2.65,29.0,995.0,927.86,667.7
2016,5,5,13,30,906.0,128.0,2.7,29.0,981.0,894.08,646.82
2016,5,5,13,45,685.5,249.5,2.75,29.0,886.5,798.33,582.79
2016,5,5,14,0,465.0,371.0,2.8,29.0,792.0,707.4,516.55
2016,5,5,14,15,438.0,365.5,2.8,29.0,752.0,658.19,482.98
2016,5,5,14,30,411.0,360.0,2.8,29.0,712.0,610.19,449.45
2016,5,5,14,45,419.5,340.0,2.85,29.0,686.0,573.97,424.42
2016,5,5,15,0,428.0,320.0,2.9,29.0,660.0,536.24,397.63
2016,5,5,15,15,518.5,268.0,2.85,29.0,658.0,514.03,381.62
2016,5,5,15,30,609.0,216.0,2.8,29.0,656.0,481.76,356.82
2016,5,5,15,45,700.0,164.5,2.8,29.0,638.0,439.15,322.68
2016,5,5,16,0,791.0,113.0,2.8,29.0,620.0,389.46,280.86
2016,5,5,16,15,543.5,169.5,2.65,28.5,504.5,307.77,219.98
2016,5,5,16,30,296.0,226.0,2.5,28.0,389.0,258.56,186.86
2016,5,5,16,45,284.0,202.5,2.4,28.0,345.5,215.98,153.33
2016,5,5,17,0,272.0,179.0,2.3,28.0,302.0,175.05,122.04
2016,5,5,17,15,255.0,157.5,2.05,27.0,260.5,136.94,95.88
2016,5,5,17,30,238.0,136.0,1.8,26.0,219.0,101.18,80.36
2016,5,5,17,45,220.0,113.0,1.6,25.5,179.0,85.31,67.26
2016,5,5,18,0,202.0,90.0,1.4,25.0,139.0,69.51,53.86
2016,5,5,18,15,166.0,68.5,1.3,24.0,101.5,54.04,40.51
2016,5,5,18,30,130.0,47.0,1.2,23.0,64.0,37.95,26.29
2016,5,5,18,45,65.0,28.5,1.2,22.5,37.0,23.5,11.84
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,20.8,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,58.22,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,130.59,90.85
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,210.66,160.47
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,279.84,220.63
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,357.58,286.19
2016,5,6,7,15,625.5,72.0,1.75,18.5,272.0,425.2,341.55
2016,5,6,7,30,679.0,79.0,1.6,19.0,329.0,497.2,397.74
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,560.97,444.17
2016,5,6,8,0,751.0,91.0,1.3,21.0,444.0,624.19,487.8
2016,5,6,8,15,777.5,95.5,1.55,21.5,500.0,682.41,529.24
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,740.59,568.85
2016,5,6,8,45,826.0,103.0,2.1,23.0,609.0,793.05,603.05
2016,5,6,9,0,848.0,106.0,2.4,24.0,662.0,844.41,635.89
2016,5,6,9,15,862.5,108.5,2.35,24.5,710.0,880.6,656.47
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,920.87,679.54
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,955.81,698.69
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,987.93,715.78
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,1013.62,730.03
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,1035.94,742.15
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,1051.22,748.41
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1062.83,752.49
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,1068.16,753.6
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,1069.66,752.47
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,1067.34,748.39
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1061.19,742.16
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,1047.32,732.86
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,1029.81,721.53
2016,5,6,12,45,953.0,115.5,1.6,28.0,1039.0,1006.86,707.72
2016,5,6,13,0,953.0,114.0,1.6,28.0,1034.0,980.5,691.86
2016,5,6,13,15,950.5,113.5,1.6,28.0,1020.0,949.53,673.13
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,915.44,652.4
2016,5,6,13,45,943.0,112.0,1.6,28.5,984.0,875.86,626.81
2016,5,6,14,0,938.0,111.0,1.6,29.0,962.0,833.64,599.44
2016,5,6,14,15,931.5,109.5,1.65,29.0,932.0,787.41,570.89
2016,5,6,14,30,925.0,108.0,1.7,29.0,902.0,739.06,540.19
2016,5,6,14,45,912.5,108.5,1.75,29.0,864.0,686.74,504.12
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,633.3,466.14
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,576.67,425.76
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,519.44,383.22
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,459.95,336.57
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,396.81,285.67
2016,5,6,16,15,820.5,96.5,2.15,27.5,587.0,336.09,235.44
2016,5,6,16,30,800.0,93.0,2.1,27.0,534.0,276.94,185.58
2016,5,6,16,45,770.0,89.5,2.1,27.0,478.0,217.8,136.3
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,161.91,92.58
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.5,102.49,53.6
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,52.22,39.22
2016,5,6,17,45,603.5,68.0,1.55,24.0,251.0,47.07,35.06
2016,5,6,18,0,545.0,61.0,1.4,23.0,195.0,44.07,32.54
2016,5,6,18,15,457.5,51.0,1.4,22.0,143.0,38.21,27.34
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.02,21.56
2016,5,6,18,45,233.5,26.5,1.4,20.5,53.0,21.07,10.4
2016,5,6,19,0,97.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.5,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,16.82,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,48.02,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.5,62.0,112.31,78.58
2016,5,7,6,30,310.0,53.0,2.1,17.0,102.0,182.66,139.47
2016,5,7,6,45,383.5,66.5,2.3,17.5,151.5,245.8,194.47
2016,5,7,7,0,457.0,80.0,2.5,18.0,201.0,316.93,255.07
2016,5,7,7,15,511.5,90.0,2.55,18.5,255.0,385.16,311.61
2016,5,7,7,30,566.0,100.0,2.6,19.0,309.0,455.34,367.83
2016,5,7,7,45,415.5,145.0,2.7,19.5,312.0,435.13,350.26
2016,5,7,8,0,265.0,190.0,2.8,20.0,315.0,392.98,314.59
2016,5,7,8,15,268.5,215.5,3.15,20.5,355.5,434.73,346.16
2016,5,7,8,30,272.0,241.0,3.5,21.0,396.0,475.84,376.25
2016,5,7,8,45,515.0,186.5,3.85,22.0,513.5,632.58,497.27
2016,5,7,9,0,758.0,132.0,4.2,23.0,631.0,797.13,616.07
2016,5,7,9,15,540.5,229.5,4.25,23.5,598.5,736.11,566.15
2016,5,7,9,30,323.0,327.0,4.3,24.0,566.0,647.75,494.74
2016,5,7,9,45,566.5,238.0,4.35,24.5,685.5,797.46,606.88
2016,5,7,10,0,810.0,149.0,4.4,25.0,805.0,945.38,707.72
2016,5,7,10,15,819.5,151.5,4.35,25.5,839.5,970.85,720.99
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,993.25,732.99
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,1007.56,739.9
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,1018.35,744.62
2016,5,7,11,15,838.0,164.0,4.3,27.0,945.5,1023.48,747.23
2016,5,7,11,30,842.0,165.0,4.3,27.0,965.0,1025.07,747.68
2016,5,7,11,45,863.0,153.0,4.3,27.5,981.0,1017.79,741.0
2016,5,7,12,0,884.0,141.0,4.3,28.0,997.0,1016.82,738.66
2016,5,7,12,15,884.0,141.5,4.3,28.0,1000.0,1003.58,729.84
2016,5,7,12,30,884.0,142.0,4.3,28.0,1003.0,987.0,719.0
2016,5,7,12,45,882.0,141.5,4.3,28.5,997.5,964.38,702.88
2016,5,7,13,0,880.0,141.0,4.3,29.0,992.0,938.73,684.87
2016,5,7,13,15,876.0,140.5,4.3,29.0,978.0,908.34,665.14
2016,5,7,13,30,872.0,140.0,4.3,29.0,964.0,875.21,643.52
2016,5,7,13,45,660.5,257.5,4.3,29.0,873.5,784.31,580.09
2016,5,7,14,0,449.0,375.0,4.3,29.0,783.0,697.68,515.05
2016,5,7,14,15,369.0,392.0,4.3,29.0,720.5,630.62,466.92
2016,5,7,14,30,289.0,409.0,4.3,29.0,658.0,569.34,422.23
2016,5,7,14,45,291.5,389.5,4.3,29.0,631.5,535.48,398.36
2016,5,7,15,0,294.0,370.0,4.3,29.0,605.0,501.0,373.52
2016,5,7,15,15,292.5,348.5,4.3,29.0,572.0,462.1,345.01
2016,5,7,15,30,291.0,327.0,4.3,29.0,539.0,423.11,315.89
2016,5,7,15,45,506.5,232.0,4.3,29.0,570.5,413.53,306.97
2016,5,7,16,0,722.0,137.0,4.3,29.0,602.0,380.94,277.1
2016,5,7,16,15,698.5,132.0,4.15,28.5,551.5,324.39,230.22
2016,5,7,16,30,675.0,127.0,4.0,28.0,501.0,269.94,184.55
2016,5,7,16,45,644.5,120.5,3.9,27.5,447.5,215.26,139.57
2016,5,7,17,0,614.0,114.0,3.8,27.0,394.0,164.03,99.81
2016,5,7,17,15,572.0,106.0,3.9,26.5,339.5,114.47,67.47
2016,5,7,17,30,530.0,98.0,4.0,26.0,285.0,70.23,54.36
2016,5,7,17,45,475.5,87.0,4.15,25.5,232.5,62.16,47.69
2016,5,7,18,0,421.0,76.0,4.3,25.0,180.0,55.71,42.18
2016,5,7,18,15,338.0,62.0,4.35,24.0,132.0,46.51,34.15
2016,5,7,18,30,255.0,48.0,4.4,23.0,84.0,36.85,25.42
2016,5,7,18,45,127.5,30.5,4.5,22.5,48.5,23.81,12.57
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.0,3.1,17.5,5.0,4.77,0.0
2016,5,8,6,0,0.0,10.0,3.2,18.0,10.0,9.26,0.0
2016,5,8,6,15,1.0,31.5,3.25,18.5,31.5,30.47,18.55
2016,5,8,6,30,2.0,53.0,3.3,19.0,53.0,52.64,37.79
2016,5,8,6,45,13.5,76.5,3.35,19.5,79.5,81.08,61.84
2016,5,8,7,0,25.0,100.0,3.4,20.0,106.0,115.51,90.65
2016,5,8,7,15,40.0,122.5,3.75,20.5,136.0,147.64,117.17
2016,5,8,7,30,55.0,145.0,4.1,21.0,166.0,181.2,144.43
2016,5,8,7,45,103.0,173.5,4.5,21.5,220.0,252.18,201.83
2016,5,8,8,0,151.0,202.0,4.9,22.0,274.0,319.67,255.49
2016,5,8,8,15,75.5,125.5,5.0,22.5,161.5,186.03,147.39
2016,5,8,8,30,0.0,49.0,5.1,23.0,49.0,45.58,31.57
2016,5,8,8,45,0.0,87.0,5.2,23.5,87.0,81.09,60.09
2016,5,8,9,0,0.0,125.0,5.3,24.0,125.0,117.48,88.78
2016,5,8,9,15,0.0,99.5,5.15,24.0,99.5,92.94,68.99
2016,5,8,9,30,0.0,74.0,5.0,24.0,74.0,69.02,49.78
2016,5,8,9,45,0.0,77.5,4.9,24.0,77.5,72.33,52.29
2016,5,8,10,0,0.0,81.0,4.8,24.0,81.0,75.63,54.8
2016,5,8,10,15,0.5,112.0,4.7,24.0,112.5,105.49,78.29
2016,5,8,10,30,1.0,143.0,4.6,24.0,144.0,135.58,101.73
2016,5,8,10,45,7.5,208.0,4.5,24.5,215.0,204.53,154.93
2016,5,8,11,0,14.0,273.0,4.4,25.0,286.0,273.96,207.27
2016,5,8,11,15,14.0,272.5,4.35,25.0,285.5,273.14,206.28
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,272.26,205.43
2016,5,8,11,45,7.0,194.0,4.3,25.0,200.5,190.05,142.74
2016,5,8,12,0,0.0,116.0,4.3,25.0,116.0,108.95,79.97
2016,5,8,12,15,3.5,147.5,4.3,25.0,151.0,142.07,105.86
2016,5,8,12,30,7.0,179.0,4.3,25.0,186.0,175.0,131.31
2016,5,8,12,45,9.0,201.5,4.3,25.5,210.5,197.73,148.44
2016,5,8,13,0,11.0,224.0,4.3,26.0,235.0,220.2,165.25
2016,5,8,13,15,21.5,305.5,4.1,25.5,326.0,308.17,231.98
2016,5,8,13,30,32.0,387.0,3.9,25.0,417.0,391.04,293.68
2016,5,8,13,45,24.5,346.0,3.75,25.0,369.5,343.37,258.18
2016,5,8,14,0,17.0,305.0,3.6,25.0,322.0,296.4,223.31
2016,5,8,14,15,14.0,269.5,3.4,24.5,283.0,260.08,196.62
2016,5,8,14,30,11.0,234.0,3.2,24.0,244.0,224.28,169.97
2016,5,8,14,45,25.0,283.5,3.05,24.0,304.5,275.04,209.04
2016,5,8,15,0,39.0,333.0,2.9,24.0,365.0,323.19,245.41
2016,5,8,15,15,20.5,249.5,2.8,23.5,266.5,239.4,182.44
2016,5,8,15,30,2.0,166.0,2.7,23.0,168.0,154.14,117.16
2016,5,8,15,45,1.0,124.5,2.65,23.0,125.5,115.89,87.44
2016,5,8,16,0,0.0,83.0,2.6,23.0,83.0,77.37,56.99
2016,5,8,16,15,33.5,158.5,3.2,22.5,177.0,152.31,116.59
2016,5,8,16,30,67.0,234.0,3.8,22.0,271.0,216.79,166.89
2016,5,8,16,45,33.5,139.0,4.45,22.0,157.5,129.27,98.52
2016,5,8,17,0,0.0,44.0,5.1,22.0,44.0,40.89,28.17
2016,5,8,17,15,0.0,38.0,5.75,21.5,38.0,35.29,23.72
2016,5,8,17,30,0.0,32.0,6.4,21.0,32.0,29.7,20.32
2016,5,8,17,45,0.0,26.0,7.1,21.0,26.0,24.11,15.46
2016,5,8,18,0,0.0,20.0,7.8,21.0,20.0,18.54,10.55
2016,5,8,18,15,0.0,14.5,7.7,20.5,14.5,13.43,6.01
2016,5,8,18,30,0.0,9.0,7.6,20.0,9.0,8.33,1.46
2016,5,8,18,45,0.0,5.0,7.55,20.0,5.0,4.62,0.0
2016,5,8,19,0,0.0,1.0,7.5,20.0,1.0,0.95,0.0
2016,5,8,19,15,0.0,0.5,7.05,19.5,0.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,20.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,13.49,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,33.07,3.77
2016,5,9,6,15,130.0,41.5,4.65,20.0,60.0,93.01,64.85
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,155.23,118.0
2016,5,9,6,45,269.0,84.0,4.95,20.5,144.5,211.9,166.97
2016,5,9,7,0,321.0,105.0,5.1,21.0,191.0,274.03,219.72
2016,5,9,7,15,269.5,125.5,5.35,21.5,209.5,286.26,230.9
2016,5,9,7,30,218.0,146.0,5.6,22.0,228.0,292.43,235.79
2016,5,9,7,45,350.5,157.5,5.95,23.0,313.5,398.28,320.95
2016,5,9,8,0,483.0,169.0,6.3,24.0,399.0,526.63,421.01
2016,5,9,8,15,462.0,187.0,6.35,24.0,428.0,552.8,439.89
2016,5,9,8,30,441.0,205.0,6.4,24.0,457.0,575.64,456.02
2016,5,9,8,45,287.5,255.0,6.5,24.5,425.5,512.52,402.83
2016,5,9,9,0,134.0,305.0,6.6,25.0,394.0,436.07,338.9
2016,5,9,9,15,110.0,323.5,6.55,25.5,400.0,426.16,329.26
2016,5,9,9,30,86.0,342.0,6.5,26.0,406.0,425.57,326.47
2016,5,9,9,45,291.0,322.5,6.5,26.5,556.0,619.05,474.95
2016,5,9,10,0,496.0,303.0,6.5,27.0,706.0,809.62,614.8
2016,5,9,10,15,411.5,354.5,6.4,27.5,698.0,788.35,593.51
2016,5,9,10,30,327.0,406.0,6.3,28.0,690.0,752.99,563.43
2016,5,9,10,45,244.0,435.5,6.2,28.5,652.0,702.14,522.84
2016,5,9,11,0,161.0,465.0,6.1,29.0,614.0,637.41,472.57
2016,5,9,11,15,238.0,462.0,6.0,29.0,686.5,708.97,525.03
2016,5,9,11,30,315.0,459.0,5.9,29.0,759.0,789.17,581.89
2016,5,9,11,45,587.0,309.5,5.8,29.5,876.0,912.5,673.24
2016,5,9,12,0,859.0,160.0,5.7,30.0,993.0,1009.02,737.99
2016,5,9,12,15,860.0,160.0,5.6,30.0,997.0,996.41,728.22
2016,5,9,12,30,861.0,160.0,5.5,30.0,1001.0,980.56,717.03
2016,5,9,12,45,861.5,158.5,5.4,30.0,996.5,959.74,702.65
2016,5,9,13,0,862.0,157.0,5.3,30.0,992.0,935.88,686.34
2016,5,9,13,15,859.0,156.0,5.2,30.0,978.5,906.4,666.33
2016,5,9,13,30,856.0,155.0,5.1,30.0,965.0,874.19,644.52
2016,5,9,13,45,853.5,152.0,5.0,30.5,944.0,838.0,618.72
2016,5,9,14,0,851.0,149.0,4.9,31.0,923.0,799.3,591.27
2016,5,9,14,15,843.5,147.0,4.85,31.0,894.0,756.9,562.68
2016,5,9,14,30,836.0,145.0,4.8,31.0,865.0,710.38,529.36
2016,5,9,14,45,826.5,142.0,4.75,31.0,829.0,660.17,492.71
2016,5,9,15,0,817.0,139.0,4.7,31.0,793.0,608.88,454.47
2016,5,9,15,15,803.5,136.0,4.6,30.5,751.0,554.59,413.82
2016,5,9,15,30,790.0,133.0,4.5,30.0,709.0,500.13,371.84
2016,5,9,15,45,770.5,130.5,4.45,30.0,661.0,443.62,326.55
2016,5,9,16,0,751.0,128.0,4.4,30.0,613.0,384.33,278.14
2016,5,9,16,15,728.0,123.0,4.25,29.5,561.5,326.43,230.28
2016,5,9,16,30,705.0,118.0,4.1,29.0,510.0,270.52,183.42
2016,5,9,16,45,672.5,113.0,3.95,29.0,456.0,215.02,137.51
2016,5,9,17,0,640.0,108.0,3.8,29.0,402.0,163.16,97.18
2016,5,9,17,15,599.0,100.5,3.55,28.5,347.0,112.53,64.19
2016,5,9,17,30,558.0,93.0,3.3,28.0,292.0,67.04,51.2
2016,5,9,17,45,499.5,83.5,3.1,27.5,238.5,59.28,44.85
2016,5,9,18,0,441.0,74.0,2.9,27.0,185.0,54.11,40.48
2016,5,9,18,15,358.0,61.0,3.0,26.5,136.5,45.65,33.09
2016,5,9,18,30,275.0,48.0,3.1,26.0,88.0,36.77,25.08
2016,5,9,18,45,163.0,30.5,3.25,25.5,51.5,23.76,12.72
2016,5,9,19,0,51.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,25.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,11.82,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,28.59,4.6
2016,5,10,6,15,100.0,43.5,2.75,22.5,58.0,86.41,59.95
2016,5,10,6,30,170.0,68.0,2.8,23.0,96.0,144.51,108.61
2016,5,10,6,45,255.5,85.0,2.9,23.5,145.5,207.34,160.99
2016,5,10,7,0,341.0,102.0,3.0,24.0,195.0,286.96,226.28
2016,5,10,7,15,396.0,115.5,3.0,24.0,247.0,349.35,277.27
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,416.82,330.93
2016,5,10,7,45,509.0,134.5,3.05,24.5,355.0,481.9,380.92
2016,5,10,8,0,567.0,140.0,3.1,25.0,411.0,551.33,432.73
2016,5,10,8,15,598.0,147.5,3.05,25.5,463.5,612.26,476.03
2016,5,10,8,30,629.0,155.0,3.0,26.0,516.0,669.67,515.62
2016,5,10,8,45,664.0,155.5,3.0,26.5,568.0,723.16,551.84
2016,5,10,9,0,699.0,156.0,3.0,27.0,620.0,776.82,586.28
2016,5,10,9,15,716.5,160.5,3.0,27.5,665.5,819.41,612.37
2016,5,10,9,30,734.0,165.0,3.0,28.0,711.0,860.39,637.03
2016,5,10,9,45,752.0,166.0,3.05,28.5,752.0,896.1,658.19
2016,5,10,10,0,770.0,167.0,3.1,29.0,793.0,924.88,674.63
2016,5,10,10,15,779.5,169.5,3.15,29.0,826.5,949.46,689.67
2016,5,10,10,30,789.0,172.0,3.2,29.0,860.0,971.1,702.87
2016,5,10,10,45,795.0,174.5,3.25,29.5,886.5,986.18,710.49
2016,5,10,11,0,801.0,177.0,3.3,30.0,913.0,997.98,716.1
2016,5,10,11,15,805.5,178.5,3.35,30.0,932.0,1003.88,719.51
2016,5,10,11,30,810.0,180.0,3.4,30.0,951.0,1006.36,720.89
2016,5,10,11,45,804.0,186.5,3.45,30.5,960.0,999.89,715.23
2016,5,10,12,0,798.0,193.0,3.5,31.0,969.0,990.03,707.6
2016,5,10,12,15,798.0,193.5,3.5,31.0,971.5,976.97,699.14
2016,5,10,12,30,798.0,194.0,3.5,31.0,974.0,960.8,688.78
2016,5,10,12,45,787.5,200.0,3.55,31.0,966.5,937.01,673.89
2016,5,10,13,0,777.0,206.0,3.6,31.0,959.0,910.74,657.4
2016,5,10,13,15,542.0,332.5,3.6,31.0,854.5,801.81,581.0
2016,5,10,13,30,307.0,459.0,3.6,31.0,750.0,695.1,502.93
2016,5,10,13,45,210.5,456.5,3.65,31.0,654.0,597.42,434.7
2016,5,10,14,0,114.0,454.0,3.7,31.0,558.0,507.88,370.64
2016,5,10,14,15,221.0,426.5,3.75,31.0,620.5,552.6,405.23
2016,5,10,14,30,328.0,399.0,3.8,31.0,683.0,586.59,430.93
2016,5,10,14,45,293.5,389.5,3.9,31.0,635.5,536.04,394.76
2016,5,10,15,0,259.0,380.0,4.0,31.0,588.0,488.19,360.44
2016,5,10,15,15,397.5,312.0,4.05,31.0,611.5,487.6,361.1
2016,5,10,15,30,536.0,244.0,4.1,31.0,635.0,469.68,347.33
2016,5,10,15,45,383.0,268.0,4.15,31.0,538.0,393.52,290.11
2016,5,10,16,0,230.0,292.0,4.2,31.0,441.0,334.13,246.31
2016,5,10,16,15,354.0,239.0,4.2,30.5,447.0,309.01,224.37
2016,5,10,16,30,478.0,186.0,4.2,30.0,453.0,269.14,188.64
2016,5,10,16,45,431.0,182.0,4.25,29.5,403.5,224.39,153.79
2016,5,10,17,0,384.0,178.0,4.3,29.0,354.0,189.92,128.77
2016,5,10,17,15,381.0,156.5,4.25,28.5,312.5,146.17,98.23
2016,5,10,17,30,378.0,135.0,4.2,28.0,271.0,97.46,76.71
2016,5,10,17,45,323.5,118.0,4.2,27.5,220.0,88.95,69.87
2016,5,10,18,0,269.0,101.0,4.2,27.0,169.0,77.32,60.1
2016,5,10,18,15,202.0,79.5,4.1,26.5,123.5,62.01,46.89
2016,5,10,18,30,135.0,58.0,4.0,26.0,78.0,46.12,32.89
2016,5,10,18,45,74.0,34.0,3.95,25.5,44.0,27.79,16.02
2016,5,10,19,0,13.0,10.0,3.9,25.0,10.0,9.16,0.0
2016,5,10,19,15,6.5,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.0,1.85,19.5,8.0,7.63,0.0
2016,5,11,6,0,0.0,16.0,2.1,20.0,16.0,14.85,0.88
2016,5,11,6,15,45.0,39.0,2.3,20.5,46.5,58.73,40.07
2016,5,11,6,30,90.0,62.0,2.5,21.0,77.0,102.57,76.95
2016,5,11,6,45,123.5,86.0,2.75,21.5,115.0,147.36,114.83
2016,5,11,7,0,157.0,110.0,3.0,22.0,153.0,195.44,154.99
2016,5,11,7,15,199.5,127.5,3.2,22.5,195.0,251.36,200.73
2016,5,11,7,30,242.0,145.0,3.4,23.0,237.0,304.78,243.62
2016,5,11,7,45,375.5,150.5,3.65,23.5,319.0,415.39,331.18
2016,5,11,8,0,509.0,156.0,3.9,24.0,401.0,529.62,419.11
2016,5,11,8,15,540.5,166.0,3.95,24.5,453.0,586.09,460.02
2016,5,11,8,30,572.0,176.0,4.0,25.0,505.0,643.67,500.94
2016,5,11,8,45,587.0,188.0,4.1,25.5,552.5,690.9,533.3
2016,5,11,9,0,602.0,200.0,4.2,26.0,600.0,741.6,567.39
2016,5,11,9,15,620.5,207.5,4.2,26.5,645.5,785.19,595.77
2016,5,11,9,30,639.0,215.0,4.2,27.0,691.0,827.46,622.75
2016,5,11,9,45,638.0,229.5,4.2,27.5,727.5,857.23,640.26
2016,5,11,10,0,637.0,244.0,4.2,28.0,764.0,884.19,655.72
2016,5,11,10,15,648.5,249.5,4.15,28.5,797.5,911.25,671.32
2016,5,11,10,30,660.0,255.0,4.1,29.0,831.0,935.81,685.09
2016,5,11,10,45,656.0,267.0,4.05,29.5,855.0,948.83,690.73
2016,5,11,11,0,652.0,279.0,4.0,30.0,879.0,958.68,694.38
2016,5,11,11,15,657.5,282.5,3.9,30.0,898.5,966.51,698.28
2016,5,11,11,30,663.0,286.0,3.8,30.0,918.0,971.32,700.27
2016,5,11,11,45,351.5,354.0,3.75,30.5,689.5,721.61,525.15
2016,5,11,12,0,40.0,422.0,3.7,31.0,461.0,451.23,327.82
2016,5,11,12,15,122.5,462.0,3.6,31.0,582.0,575.54,418.07
2016,5,11,12,30,205.0,502.0,3.5,31.0,703.0,687.09,495.36
2016,5,11,12,45,158.5,496.0,3.45,31.0,651.0,629.04,453.87
2016,5,11,13,0,112.0,490.0,3.4,31.0,599.0,568.41,411.16
2016,5,11,13,15,92.5,472.0,3.35,31.0,561.5,527.52,382.65
2016,5,11,13,30,73.0,454.0,3.3,31.0,524.0,487.84,354.7
2016,5,11,13,45,102.0,456.0,3.25,31.5,550.5,507.33,368.65
2016,5,11,14,0,131.0,458.0,3.2,32.0,577.0,524.36,380.42
2016,5,11,14,15,211.5,434.0,3.15,31.5,619.5,552.03,402.33
2016,5,11,14,30,292.0,410.0,3.1,31.0,662.0,571.17,417.77
2016,5,11,14,45,268.0,396.5,3.05,31.0,620.5,525.5,385.2
2016,5,11,15,0,244.0,383.0,3.0,31.0,579.0,481.68,353.92
2016,5,11,15,15,246.0,360.5,3.0,31.0,549.5,446.44,328.76
2016,5,11,15,30,248.0,338.0,3.0,31.0,520.0,410.86,302.8
2016,5,11,15,45,292.0,304.5,3.0,31.0,505.0,384.11,282.53
2016,5,11,16,0,336.0,271.0,3.0,31.0,490.0,352.55,257.58
2016,5,11,16,15,423.5,231.0,2.95,30.5,483.5,320.45,230.48
2016,5,11,16,30,511.0,191.0,2.9,30.0,477.0,281.67,196.4
2016,5,11,16,45,478.0,179.5,2.9,29.5,425.0,231.73,157.15
2016,5,11,17,0,445.0,168.0,2.9,29.0,373.0,185.59,122.54
2016,5,11,17,15,403.0,153.5,2.95,28.5,321.0,140.47,92.74
2016,5,11,17,30,361.0,139.0,3.0,28.0,269.0,105.95,83.74
2016,5,11,17,45,320.0,119.0,3.05,27.5,219.5,89.61,70.38
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,75.96,58.94
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,60.63,45.74
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,44.7,31.75
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,27.81,16.2
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.0,1.1,20.5,12.0,15.28,0.0
2016,5,12,6,0,62.0,20.0,1.2,21.0,24.0,40.65,13.03
2016,5,12,6,15,145.0,41.5,1.4,21.5,62.5,96.72,67.6
2016,5,12,6,30,228.0,63.0,1.6,22.0,101.0,158.62,119.43
2016,5,12,6,45,166.5,84.0,1.85,22.5,117.5,168.67,131.0
2016,5,12,7,0,105.0,105.0,2.1,23.0,134.0,164.69,129.31
2016,5,12,7,15,55.0,116.0,2.15,23.5,131.5,147.35,115.4
2016,5,12,7,30,5.0,127.0,2.2,24.0,129.0,125.71,97.04
2016,5,12,7,45,2.5,105.0,2.3,24.5,106.0,100.78,76.54
2016,5,12,8,0,0.0,83.0,2.4,25.0,83.0,77.29,57.2
2016,5,12,8,15,158.0,159.5,2.4,25.0,251.0,281.97,222.4
2016,5,12,8,30,316.0,236.0,2.4,25.0,419.0,502.47,389.51
2016,5,12,8,45,302.5,263.5,2.4,25.5,451.5,532.99,408.22
2016,5,12,9,0,289.0,291.0,2.4,26.0,484.0,561.26,425.98
2016,5,12,9,15,145.0,224.5,2.35,26.5,321.5,360.66,275.72
2016,5,12,9,30,1.0,158.0,2.3,27.0,159.0,150.12,111.78
2016,5,12,9,45,4.0,179.5,2.25,27.5,183.0,173.68,129.82
2016,5,12,10,0,7.0,201.0,2.2,28.0,207.0,197.37,147.3
2016,5,12,10,15,3.5,170.5,2.15,28.0,173.5,164.4,121.88
2016,5,12,10,30,0.0,140.0,2.1,28.0,140.0,131.71,96.7
2016,5,12,10,45,143.5,293.0,2.05,28.5,425.5,442.07,330.52
2016,5,12,11,0,287.0,446.0,2.0,29.0,711.0,753.11,542.39
2016,5,12,11,15,497.5,348.0,2.0,29.0,818.0,870.64,622.48
2016,5,12,11,30,708.0,250.0,2.0,29.0,925.0,979.99,695.61
2016,5,12,11,45,477.0,370.5,2.0,29.5,828.0,862.16,611.97
2016,5,12,12,0,246.0,491.0,2.0,30.0,731.0,730.91,519.14
2016,5,12,12,15,208.5,497.5,2.05,30.0,701.0,693.61,494.64
2016,5,12,12,30,171.0,504.0,2.1,30.0,671.0,656.24,469.09
2016,5,12,12,45,166.5,501.0,2.15,30.0,663.5,640.95,459.25
2016,5,12,13,0,162.0,498.0,2.2,30.0,656.0,625.18,448.9
2016,5,12,13,15,229.5,480.0,2.25,30.0,700.0,658.34,473.62
2016,5,12,13,30,297.0,462.0,2.3,30.0,744.0,688.58,495.72
2016,5,12,13,45,261.0,458.5,2.4,30.0,703.0,640.37,462.82
2016,5,12,14,0,225.0,455.0,2.5,30.0,662.0,594.14,431.32
2016,5,12,14,15,269.5,429.5,2.5,29.5,668.5,589.46,430.42
2016,5,12,14,30,314.0,404.0,2.5,29.0,675.0,580.82,426.22
2016,5,12,14,45,201.5,391.0,2.5,29.0,562.5,480.14,353.92
2016,5,12,15,0,89.0,378.0,2.5,29.0,450.0,390.97,289.14
2016,5,12,15,15,116.5,362.5,2.45,29.0,451.0,381.34,282.92
2016,5,12,15,30,144.0,347.0,2.4,29.0,452.0,371.24,275.6
2016,5,12,15,45,121.0,320.0,2.35,29.0,404.5,327.11,243.15
2016,5,12,16,0,98.0,293.0,2.3,29.0,357.0,290.2,215.98
2016,5,12,16,15,165.0,267.0,2.2,28.5,364.5,276.43,204.54
