Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,232.0,241.0,2.1,28.0,372.0,259.36,189.21
2016,5,12,16,45,238.5,214.5,2.05,28.0,336.5,216.95,155.61
2016,5,12,17,0,245.0,188.0,2.0,28.0,301.0,179.14,126.1
2016,5,12,17,15,299.0,164.0,1.8,27.5,284.5,146.13,100.91
2016,5,12,17,30,353.0,140.0,1.6,27.0,268.0,106.9,84.71
2016,5,12,17,45,302.5,122.0,1.4,26.5,218.5,91.58,72.22
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,79.35,61.98
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,63.07,47.99
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,46.15,33.14
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,29.44,17.74
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,10.2,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,5.24,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,9.39,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,22.09,5.74
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,69.65,48.66
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,119.71,91.03
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,176.77,138.88
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,245.95,195.96
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,254.2,203.23
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,266.6,212.94
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,376.28,299.59
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,488.08,384.78
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,552.76,431.01
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,609.87,470.81
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,660.96,504.63
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,712.55,537.9
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,649.18,487.11
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,574.64,428.75
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,728.72,538.57
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,871.72,634.3
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,898.67,648.69
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,923.22,662.42
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,851.45,608.15
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,767.4,546.55
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,872.13,619.46
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,968.24,682.91
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,904.91,637.24
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,833.85,588.06
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,894.4,631.04
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,942.23,663.45
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,920.91,647.71
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,897.11,631.16
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,868.69,612.81
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,838.14,593.03
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,703.51,500.97
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,582.0,415.64
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,640.99,462.53
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,679.75,492.81
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,612.26,444.8
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,550.64,401.08
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,519.58,379.4
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,481.87,351.53
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,426.19,309.64
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,371.94,267.83
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,321.21,227.48
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,269.26,185.17
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,216.57,145.98
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,181.12,122.48
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,145.43,99.92
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,115.87,85.96
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,97.98,77.3
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,85.96,67.19
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,68.29,52.15
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,48.34,34.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,30.97,19.01
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.91,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,11.42,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,24.67,8.1
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,72.17,50.31
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,126.66,95.54
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,176.96,137.59
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,234.28,184.9
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,271.61,214.99
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,307.62,242.77
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,315.93,247.83
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,327.5,254.7
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,362.32,279.18
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,396.64,302.38
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,475.58,358.88
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,570.36,423.67
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,483.95,358.25
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,388.93,286.96
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,377.78,278.22
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,366.01,268.46
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,399.09,291.5
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,432.01,313.81
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,393.17,286.08
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,344.26,251.51
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,345.12,252.6
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,345.88,253.27
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,315.53,231.85
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,285.45,210.46
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,316.33,233.5
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,346.79,255.85
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,278.31,206.14
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,210.71,156.48
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,214.71,159.82
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,218.61,162.85
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,216.93,161.71
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,215.24,160.61
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,146.66,108.95
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,78.5,56.47
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,55.08,38.21
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,31.7,19.73
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,39.62,26.18
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,47.53,32.65
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,185.47,140.99
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,305.78,230.5
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,292.89,218.35
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,265.26,194.07
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,221.96,160.02
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,181.04,128.71
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,146.64,105.51
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,122.37,93.32
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,102.45,82.73
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,84.67,67.54
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,66.62,51.88
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,48.01,35.39
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,30.26,18.99
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,16.71,4.49
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,49.67,34.44
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,83.32,63.46
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,127.11,100.75
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,169.79,136.9
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,208.14,168.97
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,246.39,200.15
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,234.55,189.34
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,226.88,181.58
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,267.02,212.89
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,308.02,244.14
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,266.53,209.69
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,215.39,167.78
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,267.8,208.21
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,332.41,256.73
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,382.23,293.14
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,432.34,329.04
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,476.01,359.64
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,519.66,389.64
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,433.26,324.91
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,337.3,252.98
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,346.03,259.48
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,354.6,265.44
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,419.59,312.6
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,474.28,351.3
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,460.91,341.28
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,447.47,331.62
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,421.55,313.05
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,396.03,294.75
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,388.09,289.36
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,380.11,283.86
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,306.52,230.11
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,236.15,177.86
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,294.99,223.07
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,350.8,265.15
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,321.31,243.28
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,292.56,222.16
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,245.85,187.14
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,197.18,150.23
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,198.45,151.65
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,199.18,152.51
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,151.54,116.0
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,104.42,79.29
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,115.22,88.35
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,125.01,96.54
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,108.3,83.52
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,91.74,70.43
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,76.08,60.59
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,60.38,46.99
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,45.33,33.8
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,19.94
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,18.09,9.22
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,9.53,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,18.57,5.95
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,49.0,33.53
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,79.79,59.82
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,113.97,88.98
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,156.35,124.59
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,194.65,156.21
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,234.08,188.06
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,201.84,160.79
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,165.91,130.22
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,170.08,133.03
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,174.19,135.64
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,192.76,149.45
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,211.48,163.07
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,163.92,125.16
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,117.33,88.15
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,287.39,218.91
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,458.0,339.54
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,450.2,330.68
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,441.79,323.28
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,336.75,248.34
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,227.02,168.24
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,347.51,256.89
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,461.16,335.96
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,395.03,288.47
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,322.88,237.18
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,539.97,394.6
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,740.83,530.52
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,660.43,474.76
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,587.64,424.97
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,646.85,470.55
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,701.18,511.28
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,645.93,473.7
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,593.7,437.92
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,490.55,364.45
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,395.86,295.37
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,309.33,232.19
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,227.79,171.24
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,225.26,170.12
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,222.52,168.69
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,207.38,157.43
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,192.43,146.3
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,175.66,133.94
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,159.25,121.77
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,179.01,132.39
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,183.38,129.96
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,144.92,102.5
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,108.85,81.25
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.38,61.11
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,54.78,41.79
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,46.85,34.81
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.83,27.5
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.74,16.27
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.77,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,9.26,0.34
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,20.41,10.97
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,31.57,20.64
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,45.08,32.15
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,58.86,43.7
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,67.77,50.99
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,76.73,58.14
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,53.47,38.68
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,30.66,19.7
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,45.57,31.86
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,60.52,43.9
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,85.3,63.63
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,110.66,83.49
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,99.62,74.3
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,88.71,65.33
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,270.38,206.97
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,454.83,342.47
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,435.33,326.07
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,415.23,310.29
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,443.66,330.54
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,471.76,350.13
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,508.92,376.22
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,545.42,401.49
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,468.6,345.45
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,392.92,290.16
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,690.98,512.52
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,950.15,686.85
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,777.17,564.87
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,601.93,436.71
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,737.32,540.31
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,844.79,617.74
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,808.48,593.84
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,770.35,569.5
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,635.96,471.15
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,521.79,385.44
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,494.44,367.0
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,466.45,347.3
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,347.19,260.62
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,245.06,184.9
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,257.72,195.02
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,270.51,204.57
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,271.9,203.93
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,261.23,192.37
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,223.54,161.24
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,183.78,129.05
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,145.25,101.92
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,109.34,81.22
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,91.3,72.78
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,77.15,60.7
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,61.98,47.59
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,46.21,33.65
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,32.28,20.75
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,16.61,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,12.98,3.04
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,29.86,18.88
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,47.55,34.32
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,68.8,52.53
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,89.89,70.3
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,113.77,90.26
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,138.17,110.35
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,145.41,115.68
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,152.48,120.74
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,231.48,184.63
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,307.02,244.07
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,340.27,268.65
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,373.62,293.02
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,445.09,346.52
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,506.97,391.57
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,515.22,395.1
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,522.07,397.84
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,656.25,497.99
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,782.28,588.41
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,884.95,661.39
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,981.14,725.67
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,987.57,728.08
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,990.76,729.22
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,878.41,647.27
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,759.38,557.72
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,721.03,530.99
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,689.46,508.15
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,811.48,599.81
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,906.91,667.73
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,760.14,562.06
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,617.61,456.02
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,576.75,427.95
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,537.27,399.97
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,499.53,373.23
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,463.05,347.12
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,425.4,319.95
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,387.64,292.47
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,330.75,250.93
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,277.08,211.25
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,330.41,251.59
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,362.89,272.88
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,271.61,204.83
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,200.23,153.84
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,142.58,109.23
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,79.95,59.89
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,69.34,51.59
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,58.59,43.02
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,61.76,48.06
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.71,55.74
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,59.33,45.74
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,49.26,36.57
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,32.89,21.56
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.92,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,3.24,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,7.87,1.03
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,10.19,3.03
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,10.66,3.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,11.13,3.81
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,14.84,6.91
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,18.57,9.97
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,29.27,18.86
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,40.0,27.67
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,36.29,24.43
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,32.58,21.24
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,62.46,45.6
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,92.51,69.79
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,76.55,56.73
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,60.68,43.79
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,66.79,48.66
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,72.91,53.5
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,108.94,82.17
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,145.16,110.54
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,153.79,117.19
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,162.37,123.83
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,411.51,314.91
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,646.05,480.98
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,615.29,457.64
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,578.69,431.94
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,622.01,463.76
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,656.69,488.74
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,657.23,488.15
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,655.78,486.33
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,677.05,502.17
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,689.99,511.52
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,647.99,481.15
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,608.02,452.32
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,532.09,396.73
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,467.16,348.8
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,466.21,349.15
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,454.01,339.6
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,389.19,290.92
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,335.99,251.42
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,306.27,226.71
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,273.43,197.98
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,221.11,159.48
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,185.17,135.23
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,152.25,111.68
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,121.28,91.84
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,91.38,73.17
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,65.4,51.1
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.81,42.73
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.73,33.61
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,32.56,21.41
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,16.73,1.21
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,23.66,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,68.15,38.57
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,123.87,90.41
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,188.72,145.71
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,153.98,121.85
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,91.88,71.5
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,160.8,128.78
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,239.04,192.3
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,264.42,211.46
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,279.65,222.33
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,384.76,304.92
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,499.7,391.75
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,476.72,370.61
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,457.33,352.57
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,659.56,506.35
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,857.8,644.7
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,890.86,662.9
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,921.49,680.85
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,946.6,695.97
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,968.78,709.23
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,983.85,716.52
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,995.69,721.84
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,1001.68,724.43
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,1004.24,724.98
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,1004.23,723.14
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,992.11,713.71
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,979.32,704.99
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,963.41,694.39
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,942.17,679.6
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,918.13,663.14
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,889.57,644.65
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,858.37,624.44
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,822.21,600.93
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,786.24,577.47
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,742.59,548.83
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,697.33,517.33
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,649.66,483.45
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,600.79,447.83
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,548.39,409.46
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,495.79,369.63
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,440.88,326.24
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,383.0,279.42
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,327.06,232.9
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,272.92,187.18
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,219.01,142.37
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,168.44,102.4
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,119.23,68.99
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,74.69,48.82
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,60.81,46.61
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,56.46,42.89
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,48.92,36.41
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,40.99,29.32
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,29.0,18.34
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.47,1.97
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,15.19,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,37.12,19.05
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,85.45,61.03
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,143.28,109.42
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,199.4,156.27
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,261.14,206.95
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,145.17,114.72
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,14.84,6.65
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,132.61,103.4
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,260.61,204.02
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,250.25,194.36
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,229.11,176.74
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,213.02,163.29
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,196.76,149.74
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,211.18,160.45
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,225.66,171.07
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,412.91,312.08
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,585.18,433.89
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,445.51,331.79
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,284.71,212.46
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,246.42,183.96
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,208.57,155.21
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,185.4,137.7
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,162.36,120.16
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,286.85,213.01
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,420.05,307.89
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,436.1,318.56
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,451.45,329.33
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,395.96,290.03
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,338.05,248.73
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,422.29,310.14
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,499.58,364.69
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,508.27,371.17
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,514.81,376.51
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,546.45,400.8
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,569.01,418.08
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,548.48,404.3
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,524.52,387.84
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,457.89,339.5
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,402.24,298.88
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,384.85,285.68
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,362.79,267.3
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,321.27,235.46
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,283.1,206.2
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,246.03,174.23
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,196.78,133.02
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,158.27,107.36
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,119.03,86.51
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,99.8,79.34
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,87.48,68.96
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,70.83,54.73
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,53.5,39.59
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,35.8,23.77
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.21,2.04
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,22.45,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,60.41,34.08
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,113.38,81.01
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,181.37,137.74
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,240.2,187.35
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,306.23,241.93
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,243.0,192.65
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,145.55,112.94
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,163.07,126.51
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,180.58,139.59
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,234.08,181.12
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,281.63,217.23
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,286.4,219.33
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,290.49,221.02
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,348.33,264.15
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,407.06,306.94
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,409.95,307.24
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,412.18,307.35
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,375.75,280.02
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,328.92,245.12
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,515.78,381.76
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,681.6,496.15
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,450.77,333.22
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,209.24,154.7
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,299.79,222.52
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,398.26,293.62
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,621.45,456.62
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,825.83,597.46
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,724.24,524.09
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,627.08,454.44
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,633.52,460.47
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,637.83,464.41
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,548.65,401.52
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,464.68,341.44
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,533.04,393.44
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,588.59,434.4
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,557.07,412.1
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,524.16,388.76
