Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,498.78,371.56
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,467.6,348.71
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,387.25,288.32
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,324.73,242.26
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,275.97,206.23
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,237.38,177.95
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,216.5,158.93
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,186.17,132.1
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,152.52,104.99
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,104.4,73.86
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.5,68.17
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,80.81,63.36
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,67.1,51.6
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,52.87,39.08
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,35.17,23.26
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,17.66,3.95
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,24.99,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,67.04,38.43
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,125.9,90.32
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,189.72,144.05
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,130.32,100.67
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,50.2,35.96
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,62.33,45.88
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,74.7,55.75
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,156.74,121.94
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,239.68,186.92
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,267.96,208.13
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,296.38,229.3
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,261.26,200.68
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,217.0,165.17
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,292.16,222.5
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,360.16,273.03
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,494.99,373.04
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,621.83,463.49
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,655.26,485.63
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,676.69,500.01
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,519.22,385.5
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,350.56,259.89
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,380.96,282.36
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,400.98,296.61
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,340.78,252.15
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,290.91,215.13
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,289.26,213.99
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,287.49,212.68
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,483.8,357.65
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,662.05,483.06
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,446.12,329.59
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,233.29,172.45
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,323.15,239.84
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,408.3,301.9
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,361.96,268.12
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,319.02,236.94
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,267.39,199.09
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,216.7,161.46
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,230.95,172.6
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,244.23,182.88
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,306.61,229.5
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,353.9,262.11
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,317.69,232.92
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,277.81,200.07
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,231.56,163.69
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,188.88,131.2
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,150.31,104.17
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,114.79,83.53
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,94.92,75.15
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,81.25,63.75
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,66.6,51.2
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,53.51,39.66
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,36.62,24.5
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,19.94,5.88
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,10.48,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,9.53,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,18.56,7.65
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,40.73,27.13
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,63.16,46.04
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,91.21,69.28
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,125.27,97.15
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,155.38,121.63
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,186.49,146.56
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,216.01,169.36
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,245.56,191.74
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,403.84,316.81
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,570.25,442.75
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,574.56,442.26
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,584.04,445.86
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,609.04,462.23
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,631.81,476.77
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,638.81,478.63
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,631.65,470.77
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,610.75,453.72
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,587.29,434.91
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,541.48,400.22
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,505.89,372.69
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,503.62,370.67
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,500.98,368.31
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,482.53,354.04
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,464.04,339.85
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,558.69,408.6
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,655.62,476.88
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,651.6,473.85
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,646.55,470.61
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,596.27,435.0
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,547.75,400.52
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,463.0,340.17
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,383.19,282.43
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,447.83,330.99
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,503.91,372.09
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,461.86,341.73
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,421.61,312.76
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,422.32,314.61
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,417.09,311.27
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,373.26,278.4
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,331.74,247.1
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,247.86,185.28
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,184.87,139.68
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,184.21,138.01
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,182.52,135.2
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,155.1,115.49
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,129.78,98.16
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,108.86,86.67
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,90.08,70.91
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,70.85,54.57
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,52.43,38.6
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,32.79,21.36
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,12.05,1.68
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,6.2,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,8.58,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,16.7,6.32
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,37.69,24.59
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,59.08,42.61
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,85.76,64.61
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,118.23,91.09
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,220.6,174.4
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,339.26,269.29
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,340.28,268.24
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,323.62,253.09
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,231.28,179.54
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,138.22,104.23
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,191.98,145.87
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,246.72,187.26
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,264.46,200.11
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,282.18,212.95
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,240.82,181.18
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,199.96,149.75
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,228.56,171.29
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,257.17,192.58
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,369.73,275.89
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,474.45,350.91
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,482.24,355.86
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,489.68,360.92
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,435.64,320.81
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,374.51,275.57
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,308.79,227.79
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,243.87,179.96
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,286.98,211.97
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,329.5,243.07
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,359.72,265.1
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,385.61,283.93
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,398.24,292.71
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,409.84,300.74
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,393.13,289.46
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,376.48,278.23
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,404.26,299.37
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,424.2,314.32
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,374.3,277.88
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,324.69,241.65
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,323.37,240.8
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,320.51,237.91
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,282.38,209.49
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,246.1,182.33
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,221.81,161.83
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,192.7,137.49
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,159.75,114.67
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,130.15,96.56
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,107.97,85.56
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,90.44,70.91
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,72.94,56.11
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,54.92,40.53
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,38.33,25.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,19.4,6.6
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,6.67,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,12.97,3.68
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,28.79,17.39
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,45.12,31.13
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,65.75,48.18
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,86.28,64.88
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,62.8,45.75
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,41.81,28.56
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,54.87,38.98
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,67.95,49.25
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,50.7,35.23
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,33.48,21.29
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,88.61,64.96
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,145.48,109.04
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,175.1,131.74
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,204.97,154.44
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,296.87,224.2
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,382.47,287.67
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,465.99,349.07
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,561.25,417.23
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,408.8,305.36
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,261.6,195.0
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,385.05,286.81
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,500.68,369.58
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,672.87,494.72
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,823.62,599.67
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,466.32,349.12
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,107.92,77.86
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,138.8,101.8
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,169.39,124.94
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,488.76,368.06
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,783.07,577.68
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,774.26,573.8
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,754.92,563.62
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,714.58,534.61
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,673.12,504.46
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,458.55,345.2
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,282.98,210.73
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,377.56,283.9
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,456.49,341.69
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,397.7,296.36
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,343.72,255.39
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,311.14,229.44
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,274.88,199.62
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,214.67,156.62
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,170.37,127.62
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,146.42,110.23
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,124.1,94.17
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,109.05,86.86
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,88.92,69.96
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,68.93,52.99
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,48.66,35.48
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,30.01,19.16
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,10.19,1.03
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,5.24,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,17.57,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,43.31,24.6
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,91.19,65.06
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,149.44,113.39
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,130.72,100.94
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,99.16,75.92
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,55.7,40.35
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,15.77,7.37
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,45.54,31.71
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,75.43,55.72
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,65.63,47.5
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,55.85,39.38
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,63.81,45.51
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,71.78,51.58
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,76.95,55.51
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,82.13,59.44
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,254.0,193.23
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,428.4,323.5
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,408.61,307.42
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,388.46,291.53
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,287.51,215.43
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,183.48,136.16
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,207.4,154.3
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,231.24,172.13
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,237.19,176.09
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,243.02,179.99
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,233.04,172.38
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,223.03,164.81
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,212.08,156.54
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,201.17,148.31
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,173.63,127.54
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,146.39,106.94
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,171.8,126.01
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,196.81,144.51
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,290.13,214.19
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,378.86,278.8
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,451.09,331.96
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,508.9,372.72
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,474.38,346.78
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,438.79,320.14
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,422.09,305.98
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,389.0,277.13
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,323.08,228.65
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,277.6,196.9
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,235.84,160.32
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,186.83,117.87
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,140.13,86.57
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,98.17,65.65
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,78.5,60.77
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,71.56,55.02
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.44,46.54
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,53.01,39.16
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,37.9,25.73
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,22.29,9.42
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,12.87,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,22.38,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,56.35,33.63
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,111.67,80.36
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,172.14,130.61
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,124.6,95.84
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,53.93,38.88
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,88.17,66.75
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,122.94,94.44
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,163.97,126.93
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,214.23,166.1
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,297.42,231.41
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,395.21,306.24
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,300.57,231.56
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,204.18,154.81
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,242.44,183.63
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,281.02,211.99
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,500.17,377.53
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,716.62,531.45
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,700.3,516.07
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,669.66,492.28
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,725.08,529.72
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,769.14,558.53
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,884.72,642.58
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,986.23,711.14
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,985.06,708.91
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,980.55,705.42
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,967.88,696.77
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,952.15,686.29
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,931.65,671.76
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,908.4,655.54
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,879.36,636.89
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,847.89,616.61
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,812.49,593.62
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,775.07,569.14
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,733.36,541.6
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,690.14,512.15
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,642.42,477.63
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,592.57,440.94
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,542.43,403.18
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,492.3,364.49
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,439.38,322.82
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,387.61,281.07
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,334.44,237.92
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,283.35,195.85
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,232.29,154.31
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,184.37,116.84
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,137.95,84.9
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,95.65,63.48
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,74.84,58.05
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,67.79,52.13
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.11,44.71
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.97,36.62
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,37.94,25.79
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,23.08,10.32
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,13.34,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,8.1,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,15.76,6.01
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,32.17,20.43
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,49.24,34.96
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,70.39,52.61
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,91.43,69.85
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,113.69,87.93
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,136.37,106.08
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,149.32,115.85
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,162.21,125.4
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,261.82,204.39
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,369.68,287.19
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,439.72,339.25
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,513.06,392.71
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,679.37,516.88
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,842.99,630.81
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,873.42,647.81
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,905.78,667.01
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,929.68,681.47
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,950.74,694.13
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,911.67,665.02
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,857.71,622.16
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,551.3,409.18
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,233.12,172.57
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,420.24,311.37
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,607.46,441.86
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,629.51,456.36
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,649.91,470.55
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,607.01,440.26
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,561.77,408.5
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,604.56,439.92
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,640.2,465.54
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,719.27,527.36
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,774.03,569.81
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,682.22,502.13
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,605.26,444.29
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,566.23,417.05
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,527.69,389.52
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,519.39,385.61
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,494.55,367.22
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,411.64,304.07
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,355.45,262.32
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,326.68,236.1
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,280.8,193.46
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,229.68,151.79
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,182.98,115.42
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,136.68,83.53
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,94.18,61.87
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,74.38,57.76
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.18,53.52
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.17,45.81
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.68,37.41
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,38.31,26.2
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,23.09,10.67
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,13.34,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.78,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.7,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,13.9,6.0
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,43.68,30.52
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,63.28,46.27
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,109.4,83.1
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,156.72,120.02
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,336.86,260.53
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,510.56,388.22
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,617.31,466.69
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,731.33,549.12
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,783.7,584.99
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,835.69,620.71
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,862.32,638.52
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,886.95,655.18
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,919.04,677.18
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,947.72,696.07
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,955.5,698.81
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,960.25,699.7
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,967.28,700.68
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,977.81,703.79
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,966.17,695.57
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,951.38,685.64
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,925.4,667.3
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,904.64,652.54
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,877.85,634.69
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,848.39,615.17
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,815.06,593.57
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,779.27,570.28
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,739.41,543.74
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,695.77,512.91
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,648.99,479.67
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,601.11,444.89
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,549.85,407.09
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,498.28,367.93
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,444.45,325.94
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,391.02,282.97
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,332.4,235.35
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,279.09,190.83
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,225.36,146.31
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,174.54,105.8
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,124.83,71.09
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,79.53,48.43
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,61.32,46.82
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,60.35,46.03
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,52.97,39.71
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.21,32.82
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.82,22.59
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.9,10.19
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,17.09,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,38.33,21.97
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,80.01,57.27
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,122.42,92.86
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,172.13,134.23
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,221.77,175.11
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,146.79,115.53
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,62.33,45.75
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,108.38,82.96
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,155.72,120.2
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,189.13,146.16
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,223.17,172.29
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,273.69,210.35
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,316.53,241.85
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,283.55,215.86
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,241.88,183.47
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,401.6,304.21
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,567.65,422.89
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,414.36,310.54
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,263.83,197.59
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,174.31,129.88
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,86.22,61.82
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,259.7,194.46
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,432.16,319.99
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,416.31,307.11
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,400.45,295.08
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,401.61,296.03
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,402.42,296.71
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,253.92,188.27
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,113.36,82.21
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,90.34,64.69
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,67.38,46.99
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,57.08,39.04
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,46.75,31.02
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,49.06,32.95
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,51.38,34.89
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,61.17,42.65
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,70.97,50.41
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,46.16,31.05
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,21.42,11.49
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,28.4,17.17
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,35.37,22.89
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,36.75,24.14
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,38.13,25.41
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,96.4,72.43
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,148.21,113.82
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,129.87,99.72
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,112.18,86.05
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,94.05,75.13
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,76.25,60.02
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,59.42,45.58
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,42.39,30.71
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,27.39,17.38
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,12.05,3.22
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,6.2,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,24.57,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,65.48,40.4
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,115.7,83.19
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,180.68,136.78
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,240.08,185.77
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,307.34,240.01
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,366.7,287.35
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,430.35,336.61
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,488.2,379.81
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,553.68,427.18
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,606.95,465.0
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,660.73,502.4
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,708.83,535.53
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,756.3,567.06
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,671.48,502.62
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,552.55,413.02
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,729.42,542.72
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,895.46,653.7
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,789.54,577.01
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,649.46,474.92
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,818.95,597.58
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,968.95,695.95
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,905.77,650.9
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,824.91,592.57
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,846.54,607.62
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,859.13,615.97
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,811.01,582.01
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,767.29,551.2
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,778.78,559.85
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,788.74,566.85
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,712.82,513.77
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,641.73,463.88
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,652.51,473.41
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,658.31,478.7
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,640.03,467.33
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,616.25,452.04
