Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,553.48,407.4
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,495.24,365.69
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,504.15,374.24
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,490.79,363.91
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,438.32,322.78
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,386.04,280.8
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,332.88,237.29
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,281.59,194.62
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,229.73,151.93
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,180.8,113.09
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,133.65,80.15
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,91.68,58.69
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,70.28,54.51
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,66.07,51.1
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,57.75,43.96
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.98,36.19
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,36.1,24.61
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,23.92,12.14
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.77,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,9.26,1.29
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,18.08,9.06
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,26.91,16.62
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,38.54,26.46
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,50.19,36.19
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,74.06,55.82
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,98.42,75.54
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,231.07,183.56
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,363.53,287.46
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,389.0,305.21
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,412.27,321.43
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,360.74,279.51
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,293.4,225.44
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,290.59,222.72
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,277.91,212.36
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,342.47,260.25
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,397.78,299.97
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,473.56,355.3
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,560.77,417.31
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,512.54,380.84
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,474.49,352.1
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,433.68,322.48
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,393.13,292.8
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,522.39,387.84
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,656.66,482.42
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,819.41,603.29
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,947.74,691.07
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,865.86,632.83
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,775.33,564.8
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,771.14,562.59
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,762.92,556.99
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,654.2,479.56
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,555.04,407.92
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,572.41,421.91
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,581.42,428.84
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,605.94,449.89
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,610.61,454.7
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,559.36,415.39
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,504.22,372.84
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,449.76,329.85
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,395.28,285.61
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,339.24,239.25
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,284.56,193.24
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,229.37,147.17
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,176.51,104.69
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,120.47,64.91
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,72.77,40.76
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,48.95,36.46
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,46.48,34.4
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,42.09,30.63
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,37.44,26.43
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,29.72,19.38
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,21.52,10.64
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,25.66,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,59.4,36.61
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,98.38,71.29
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,142.3,108.81
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,185.2,145.26
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,230.58,182.74
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,237.71,189.07
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,245.15,194.62
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,409.27,325.1
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,587.72,459.26
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,639.91,494.56
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,691.97,528.98
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,678.52,515.57
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,640.85,483.79
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,584.35,440.6
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,517.76,389.42
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,489.85,367.57
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,448.21,335.51
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,568.53,422.88
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,690.16,506.73
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,707.95,515.95
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,724.43,525.18
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,871.71,631.33
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,996.13,710.11
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,905.47,648.54
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,793.49,567.47
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,887.3,636.77
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,957.8,680.54
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,937.44,665.66
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,914.23,650.22
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,886.36,633.15
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,855.73,614.3
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,821.3,592.91
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,784.5,569.85
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,743.45,543.77
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,700.49,515.31
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,594.2,438.03
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,511.8,376.79
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,517.29,383.34
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,499.78,370.08
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,445.86,327.83
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,392.36,284.75
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,321.07,231.52
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,279.56,203.5
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,235.92,169.73
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,195.52,139.14
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,157.82,111.35
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,121.39,87.73
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,97.06,77.15
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,82.55,65.02
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,68.04,52.7
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,52.92,39.56
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,38.3,26.57
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,24.29,12.9
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,15.41,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,33.17,19.05
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,63.4,45.17
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,100.68,76.62
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,135.57,106.15
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,172.15,136.61
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,228.78,182.83
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,298.53,238.57
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,314.65,250.21
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,335.49,265.0
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,356.98,279.93
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,376.47,292.95
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,397.85,307.39
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,407.57,313.0
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,499.52,382.0
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,595.38,451.88
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,635.74,478.92
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,675.82,505.67
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,720.48,537.01
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,764.99,567.93
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,795.84,588.04
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,833.92,612.76
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,788.49,578.81
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,748.8,548.91
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,713.53,523.7
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,685.66,503.32
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,661.47,486.01
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,636.87,468.35
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,664.78,489.4
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,690.03,508.22
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,671.12,494.97
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,651.63,481.5
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,661.41,490.51
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,665.84,495.41
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,643.26,480.91
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,616.22,463.07
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,603.76,455.05
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,584.19,441.08
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,501.12,378.22
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,433.72,327.02
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,220.8,166.97
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,22.33,12.27
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,64.28,46.09
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,105.42,79.24
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,153.38,115.54
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,185.62,138.77
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,156.26,116.66
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,127.82,96.5
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,106.04,85.27
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,89.5,71.31
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,76.18,59.92
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,58.32,44.34
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,41.53,29.41
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,24.69,13.42
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,12.87,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,38.61,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,92.23,57.73
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,146.81,105.81
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,215.41,163.9
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,277.07,216.87
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,345.64,274.31
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,407.06,324.79
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,472.19,376.62
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,531.29,422.42
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,592.25,468.34
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,644.59,506.52
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,698.9,543.94
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,748.33,577.39
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,796.91,609.91
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,837.97,637.23
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,877.05,663.03
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,904.11,679.03
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,935.18,697.77
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,959.82,713.47
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,981.39,727.18
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,997.22,735.63
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,1009.69,741.93
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,1016.23,745.53
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,1019.19,746.92
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,1017.62,745.44
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,1012.48,741.75
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,1000.4,733.21
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,985.02,722.62
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,853.86,630.27
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,719.03,527.03
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,811.99,601.27
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,882.62,652.28
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,846.98,627.77
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,808.79,602.03
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,766.67,574.61
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,722.48,544.98
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,674.18,509.14
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,624.88,471.82
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,572.77,431.37
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,519.97,389.51
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,461.04,342.24
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,405.47,296.17
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,336.32,241.64
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,286.15,202.85
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,236.57,163.36
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,193.38,130.53
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,142.2,87.0
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,75.39,40.96
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,48.47,35.96
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,46.35,34.29
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,42.37,30.93
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,38.15,27.17
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,30.9,20.56
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.22,12.51
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,13.82,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,42.98,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,103.02,64.56
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,161.34,116.51
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,231.54,176.49
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,293.99,230.64
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,363.12,288.88
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,424.86,339.69
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,490.0,391.36
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,547.16,434.51
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,607.21,478.2
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,660.69,516.49
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,713.96,552.55
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,761.95,584.21
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,808.64,614.52
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,843.37,636.76
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,881.56,661.28
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,913.77,680.45
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,943.23,697.68
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,966.85,711.79
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,987.3,723.82
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,1001.96,730.95
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,1013.16,735.92
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,1018.34,738.24
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,1019.93,738.37
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,1016.94,734.22
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,1010.39,727.92
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,997.42,719.09
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,981.18,708.27
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,959.96,694.33
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,935.77,678.52
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,907.72,660.22
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,876.78,640.01
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,840.68,616.32
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,802.19,590.93
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,760.23,563.03
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,716.31,533.05
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,667.62,497.73
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,618.09,461.04
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,566.92,422.21
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,511.81,379.59
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,456.45,335.7
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,401.47,290.88
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,345.54,244.74
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,290.89,198.78
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,235.96,152.58
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,178.88,106.49
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,127.25,69.56
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,79.5,44.43
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,52.52,39.24
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,50.23,37.43
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,45.6,33.56
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,40.69,29.22
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,32.63,21.89
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.4,12.64
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.84,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,36.06,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,84.93,53.27
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,138.8,99.86
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,203.73,154.17
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,263.56,204.75
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,333.68,262.32
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,394.03,310.87
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,458.15,360.76
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,516.7,404.06
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,577.18,447.23
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,630.28,485.47
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,683.6,522.88
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,730.89,553.21
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,774.19,580.31
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,814.89,606.11
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,853.81,630.45
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,885.9,649.18
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,915.38,666.11
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,826.83,603.19
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,714.8,519.9
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,855.75,621.9
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,987.68,707.41
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,858.8,618.3
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,704.61,506.92
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,861.42,621.09
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,984.83,701.77
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,972.69,692.77
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,957.52,683.16
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,865.37,622.14
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,765.38,549.92
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,822.35,595.16
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,859.79,622.02
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,824.86,599.15
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,787.65,575.18
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,747.21,548.86
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,705.2,519.77
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,658.75,486.92
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,610.65,452.09
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,559.49,413.85
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,507.89,374.27
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,453.87,331.96
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,400.35,288.83
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,345.55,244.13
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,287.73,196.4
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,233.48,151.24
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,181.96,109.84
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,131.46,73.87
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,84.99,49.13
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,59.03,44.46
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,57.54,43.27
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,51.96,38.64
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,45.73,33.22
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.98,24.49
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.78,14.45
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,13.04,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,31.6,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,73.99,45.65
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,130.43,93.44
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,192.41,144.97
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,250.68,193.68
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,316.08,247.15
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,375.0,294.29
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,442.12,346.14
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,499.81,389.47
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,559.65,433.16
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,613.13,471.65
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,667.04,509.6
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,714.03,540.7
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,760.22,570.22
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,605.76,455.7
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,401.09,300.01
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,659.12,493.49
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,899.63,656.25
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,815.72,593.57
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,708.92,514.09
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,845.09,611.83
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,972.07,693.79
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,978.95,695.71
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,982.53,696.84
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,975.33,691.89
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,964.7,684.99
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,953.17,677.65
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,938.71,668.55
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,829.21,593.59
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,716.26,512.59
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,688.77,494.91
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,661.23,476.42
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,629.7,455.18
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,598.92,434.3
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,608.0,442.84
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,611.2,446.6
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,578.09,424.07
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,544.62,400.87
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,511.64,377.72
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,474.84,350.87
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,433.99,319.43
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,389.09,283.7
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,332.39,240.04
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,290.04,207.8
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,245.03,172.34
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,202.15,139.21
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,162.88,111.27
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,126.65,89.34
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,99.8,79.0
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,86.71,68.28
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,73.0,56.72
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,58.73,44.36
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,42.79,30.25
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,27.48,15.89
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,14.12,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,32.04,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,80.08,49.99
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,131.93,94.51
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,193.81,145.81
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,252.55,194.78
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,318.68,248.59
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,381.08,297.92
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,444.38,346.26
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,503.02,389.77
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,563.94,433.58
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,616.86,470.59
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,670.1,506.93
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,717.4,537.5
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,764.05,566.94
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,802.2,591.45
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,841.67,616.76
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,874.72,636.43
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,905.48,654.54
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,930.04,669.92
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,951.73,683.55
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,967.33,691.99
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,979.77,698.52
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,878.42,629.86
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,759.83,543.72
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,879.23,632.68
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,973.99,696.34
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,963.01,688.72
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,949.0,680.13
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,929.41,666.66
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,907.08,651.52
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,880.68,635.05
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,851.62,616.78
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,735.11,535.35
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,629.18,456.46
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,508.81,372.36
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,398.29,292.87
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,512.5,381.76
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,601.15,447.11
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,519.34,384.72
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,457.38,337.69
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,409.57,302.04
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,364.41,267.86
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,291.36,214.91
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,232.27,173.3
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,225.73,159.52
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,194.3,123.94
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,147.49,90.63
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,104.35,66.57
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,76.63,59.37
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,70.82,54.68
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.3,47.49
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,53.32,39.64
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,40.21,28.05
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,27.85,16.28
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,14.27,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,36.7,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,87.08,54.07
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,139.83,99.67
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,203.6,152.81
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,265.05,204.48
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,330.98,258.65
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,390.2,306.11
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,453.07,354.77
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,510.55,398.01
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,569.87,441.3
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,540.7,415.95
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,488.21,373.24
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,623.78,474.39
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,766.64,572.62
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,806.63,595.15
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,844.82,616.96
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,762.59,556.62
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,653.64,474.33
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,612.02,444.25
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,578.2,418.61
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,618.74,445.57
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,658.81,471.26
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,690.44,492.16
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,721.03,512.29
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,633.71,451.83
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,539.34,386.24
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,766.79,551.41
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,952.39,672.03
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,739.46,528.86
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,517.22,369.19
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,703.69,508.02
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,853.83,609.55
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,819.39,586.8
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,782.73,564.15
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,742.27,538.37
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,699.97,510.08
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,653.94,478.24
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,605.23,443.71
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,554.97,406.87
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,504.22,368.6
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,450.96,327.4
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,398.55,285.67
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,322.8,230.22
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,278.16,200.65
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,241.14,164.81
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,184.94,112.47
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,135.36,77.22
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,89.89,52.48
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,62.75,47.36
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,61.33,46.27
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,54.79,40.77
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.9,34.77
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.44,25.53
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.49,15.15
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.4,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,30.7,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,71.75,43.96
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,126.62,90.3
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,187.0,140.48
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,142.94,109.71
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,74.73,55.64
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,106.2,81.03
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,138.25,106.32
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,233.13,181.74
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,338.54,263.04
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,493.48,382.73
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,655.35,502.72
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,701.96,533.16
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,747.76,562.39
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,705.61,527.92
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,643.36,478.74
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,662.92,490.16
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,680.29,499.44
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,809.29,592.99
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,932.47,675.55
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,855.59,618.73
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,758.97,546.29
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,870.78,628.02
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,969.16,693.99
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,879.68,630.99
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,777.09,556.24
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,864.22,621.42
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,933.05,669.19
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,838.52,602.3
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,739.78,530.09
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,796.42,575.07
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,834.47,604.87
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,802.58,582.4
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,766.46,556.78
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,726.13,529.2
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,684.48,500.28
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,636.74,466.14
