Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,590.51,432.52
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,542.93,398.36
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,495.66,363.53
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,422.82,309.3
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,367.72,268.61
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,327.36,237.47
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,286.57,205.34
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,248.05,172.06
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,205.43,135.19
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,160.89,103.87
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,120.73,80.84
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.28,72.11
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,88.27,69.04
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,75.91,58.71
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,63.07,47.66
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,46.5,33.18
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,30.54,18.48
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,15.75,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,27.03,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,62.16,37.88
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,110.81,78.79
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,167.57,125.63
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,229.06,176.27
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,292.41,227.73
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,350.05,274.18
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,411.99,322.8
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,379.56,296.34
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,331.77,257.06
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,365.26,281.91
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,398.19,305.61
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,376.63,286.85
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,340.58,257.48
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,486.35,367.41
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,639.96,477.94
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,614.72,455.45
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,573.71,423.12
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,752.45,554.34
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,921.77,670.49
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,937.84,677.72
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,950.99,684.36
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,908.65,653.41
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,862.21,617.79
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,823.4,591.0
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,789.68,567.19
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,825.27,592.39
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,860.63,616.66
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,841.12,602.58
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,820.12,587.91
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,802.9,576.99
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,783.79,564.71
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,728.78,527.45
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,675.96,491.39
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,647.64,472.61
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,618.45,452.75
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,599.76,440.37
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,575.96,423.75
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,521.07,384.55
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,468.7,346.48
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,430.46,317.15
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,387.9,283.3
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,329.72,239.22
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,286.83,207.43
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,237.86,170.88
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,202.5,145.82
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,169.43,121.93
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,138.47,101.37
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,112.74,89.37
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,96.37,75.85
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,79.76,61.97
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,62.65,47.33
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,47.0,33.54
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,28.56,16.9
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,14.71,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,30.66,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,71.81,43.65
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,127.87,90.82
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,190.0,142.34
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,250.4,192.73
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,322.86,251.99
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,382.92,300.43
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,446.87,350.44
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,432.41,337.74
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,397.26,308.3
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,529.6,410.85
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,675.3,518.92
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,721.31,548.09
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,769.08,578.51
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,723.37,542.56
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,651.77,485.83
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,622.7,461.5
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,577.33,425.6
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,579.83,426.04
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,580.85,425.26
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,603.85,439.91
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,626.12,453.82
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,818.9,594.97
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,981.88,703.39
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,978.68,698.22
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,972.1,692.34
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,860.27,616.43
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,732.49,522.96
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,831.31,598.7
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,904.05,649.5
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,750.32,542.8
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,597.47,430.04
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,702.14,511.74
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,778.42,568.73
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,633.78,463.69
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,509.76,370.53
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,568.29,417.83
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,602.48,444.58
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,517.03,380.03
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,454.74,332.92
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,417.45,305.15
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,378.49,275.25
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,337.89,243.64
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,290.23,205.86
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,245.55,172.32
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,203.48,142.09
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,165.58,114.66
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,129.51,91.3
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,102.22,80.1
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,88.58,69.05
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,74.3,57.15
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,62.11,46.69
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,45.82,32.43
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,29.1,17.3
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,15.01,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,25.63,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,62.43,38.06
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,111.75,79.44
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,170.22,127.74
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,233.54,180.19
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,299.42,234.21
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,223.89,176.07
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,116.6,88.88
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,164.94,127.34
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,222.87,172.45
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,273.56,211.53
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,325.99,251.36
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,415.91,319.16
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,500.61,381.35
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,422.95,320.72
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,328.75,247.5
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,326.42,244.73
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,313.81,234.2
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,373.2,276.97
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,422.53,311.42
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,506.95,371.09
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,601.38,435.59
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,584.46,422.28
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,557.96,403.1
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,667.96,480.07
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,773.17,550.5
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,752.9,535.83
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,731.59,521.33
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,831.02,597.11
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,904.17,648.98
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,878.17,632.29
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,849.52,614.5
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,815.77,593.18
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,779.66,570.11
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,740.0,543.99
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,698.74,515.29
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,652.44,482.34
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,605.07,447.84
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,555.03,410.32
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,504.63,371.6
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,452.28,330.52
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,400.7,288.98
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,342.82,242.32
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,290.21,198.78
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,237.69,155.23
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,188.12,115.46
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,139.51,80.49
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,95.01,55.65
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,64.06,48.37
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,61.16,46.13
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,55.03,41.0
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.55,35.35
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.52,26.41
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,28.03,16.52
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,21.83,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,54.23,32.53
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,106.35,75.79
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,162.9,122.42
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,219.03,168.93
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,289.98,226.67
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,348.13,273.43
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,410.8,322.5
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,469.71,367.7
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,536.7,417.71
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,590.27,457.12
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,644.55,496.29
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,697.01,532.96
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,750.14,568.34
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,791.31,594.33
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,830.97,619.0
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,863.93,639.03
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,898.98,660.46
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,924.06,675.88
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,946.31,689.49
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,963.88,698.6
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,969.83,700.17
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,976.29,703.49
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,979.42,704.72
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,980.4,703.5
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,978.03,700.23
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,966.82,692.31
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,952.54,682.54
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,934.01,670.12
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,912.65,655.95
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,885.76,638.22
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,856.17,618.74
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,822.7,595.47
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,786.81,570.62
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,746.79,544.12
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,704.86,515.32
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,659.05,482.56
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,611.92,448.2
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,560.24,410.71
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,509.76,372.91
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,456.5,331.26
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,403.52,288.75
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,349.13,244.79
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,296.02,200.96
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,237.59,152.95
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,185.83,111.35
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,135.6,75.12
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,89.17,49.27
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,56.14,41.54
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,53.65,39.64
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,49.22,35.94
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,44.51,31.82
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,35.79,24.11
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,27.24,15.95
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.75,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,26.24,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,69.64,42.17
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,125.09,88.83
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,186.93,139.98
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,166.67,128.15
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,125.61,96.53
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,280.09,220.6
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,447.04,350.99
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,508.28,397.2
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,572.66,444.84
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,626.13,483.74
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,679.85,521.67
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,726.98,552.3
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,776.22,583.9
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,816.23,608.4
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,854.33,631.32
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,888.13,651.08
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,912.59,664.49
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,936.1,678.65
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,956.64,690.89
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,972.13,698.8
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,984.34,704.68
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,990.22,707.72
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,992.65,708.72
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,989.63,704.91
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,983.15,699.07
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,971.46,691.45
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,956.66,681.95
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,937.06,668.09
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,914.7,652.56
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,888.22,635.75
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,859.01,617.14
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,824.34,594.87
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,787.42,571.01
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,747.51,544.79
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,705.69,516.18
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,659.85,483.61
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,611.44,448.56
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,560.97,411.95
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,510.05,373.88
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,457.11,332.48
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,404.63,290.36
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,350.4,246.47
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,293.12,199.56
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,239.5,155.09
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,188.28,113.84
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,138.26,77.72
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,92.19,51.82
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,58.8,43.77
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,56.05,41.65
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,51.74,38.06
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,46.25,33.28
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,36.95,25.07
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,27.21,15.98
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.74,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,29.77,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,83.37,50.81
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,136.22,96.39
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,200.5,149.69
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,266.24,204.58
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,339.59,264.8
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,399.96,313.6
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,464.01,363.64
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,523.92,409.07
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,586.32,454.92
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,637.86,492.17
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,691.15,528.65
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,739.5,559.45
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,787.15,589.14
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,827.76,613.46
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,860.27,631.99
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,893.18,650.92
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,923.67,668.07
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,947.93,682.07
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,969.11,694.11
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,984.53,701.08
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,996.63,706.01
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,1002.86,708.33
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,1005.55,708.54
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,1003.7,705.06
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,998.32,699.55
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,987.01,691.45
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,972.39,681.44
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,952.34,667.24
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,929.3,651.34
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,901.93,633.25
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,871.69,613.38
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,837.0,591.59
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,799.77,568.11
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,758.68,541.99
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,715.57,514.35
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,668.98,482.43
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,621.0,448.71
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,570.15,412.07
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,518.52,373.76
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,464.56,332.59
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,410.62,290.16
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,350.1,242.29
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,295.22,197.42
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,240.38,152.16
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,187.68,109.85
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,135.37,72.09
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,81.9,41.23
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,45.96,32.88
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,44.12,31.49
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,40.88,28.87
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,37.45,25.92
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,31.56,20.64
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,25.37,14.57
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.48,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,29.41,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,82.53,49.73
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,135.3,95.29
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,199.43,148.53
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,258.69,198.29
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,329.39,256.2
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,389.46,304.97
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,453.36,355.21
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,410.12,320.14
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,331.52,256.73
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,337.75,259.79
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,331.03,252.59
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,439.79,333.93
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,556.4,417.39
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,513.74,382.86
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,475.1,351.73
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,698.5,514.85
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,908.74,650.92
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,933.13,661.16
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,954.6,671.25
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,970.96,676.59
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,984.15,679.82
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,991.1,682.32
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,994.6,682.92
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,990.58,678.7
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,983.04,672.6
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,972.39,667.04
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,958.64,659.68
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,940.62,649.22
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,919.75,636.98
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,892.88,621.57
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,863.28,604.4
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,829.79,584.61
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,793.86,563.07
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,753.78,538.13
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,711.77,510.84
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,665.06,479.32
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,615.9,445.3
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,564.99,408.81
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,513.67,370.93
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,460.11,330.5
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,407.23,289.28
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,352.88,246.22
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,295.47,200.01
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,241.94,156.46
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,191.62,116.59
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,142.03,80.95
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,96.46,55.12
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,63.82,47.92
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,62.53,47.06
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,56.05,41.76
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.22,35.94
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.22,27.12
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.76,17.39
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.81,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,14.82,6.28
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,22.25,12.56
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,31.09,19.93
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,39.93,27.18
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,63.75,46.54
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,88.46,66.33
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,148.92,114.29
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,219.31,168.62
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,432.58,334.85
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,650.45,493.63
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,697.91,522.9
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,744.8,551.73
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,785.58,577.55
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,824.84,602.18
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,854.03,618.86
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,884.64,636.42
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,909.25,651.33
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,931.15,664.58
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,889.67,636.42
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,833.65,595.35
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,906.35,648.47
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,970.75,690.2
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,971.03,690.38
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,968.02,689.19
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,956.9,681.98
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,942.7,672.98
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,837.01,600.02
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,727.91,519.9
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,726.09,520.47
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,721.53,518.33
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,672.49,484.34
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,625.75,451.9
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,673.14,490.71
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,698.13,512.13
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,653.03,479.81
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,606.54,446.33
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,557.53,410.17
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,508.07,372.73
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,455.56,332.09
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,403.14,290.37
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,349.92,247.68
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,293.49,201.66
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,220.91,152.49
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,196.53,144.6
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,151.77,100.67
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,93.55,53.03
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,58.22,43.74
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,55.04,41.16
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,50.26,37.16
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,45.17,32.7
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.11,24.66
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.17,16.25
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,27.47,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,77.59,46.42
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,128.99,90.82
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,191.42,142.23
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,250.03,190.72
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,319.6,246.65
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,378.49,293.13
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,441.24,340.88
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,414.06,318.92
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,354.5,271.78
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,353.31,269.58
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,337.66,256.09
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,549.97,415.94
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,758.26,559.17
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,697.76,510.62
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,609.89,443.16
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,755.6,546.55
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,901.62,638.41
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,919.08,645.81
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,940.87,657.35
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,957.17,664.88
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,970.33,670.59
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,977.27,674.0
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,980.84,675.56
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,909.75,630.03
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,816.15,564.66
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,770.63,535.17
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,724.66,504.48
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,831.02,583.04
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,911.37,636.82
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,885.53,620.67
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,856.93,603.77
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,823.9,583.21
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,788.36,560.84
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,748.29,537.1
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,706.28,511.16
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,658.32,478.22
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,609.49,443.83
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,560.15,408.19
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,510.41,371.17
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,457.98,331.12
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,402.41,287.72
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,348.47,244.78
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,296.03,202.1
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,243.8,159.35
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,194.54,120.07
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,145.78,84.82
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,101.14,59.11
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,66.93,50.52
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,63.91,48.21
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,57.48,42.97
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,50.7,37.19
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.76,28.41
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,31.76,19.86
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,16.32,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,25.81,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,68.74,40.36
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,124.36,87.68
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,186.38,138.78
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,244.59,187.39
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,310.5,241.3
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,372.5,290.79
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,435.56,339.49
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,493.48,381.98
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,553.65,424.46
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,606.95,460.76
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,660.66,495.98
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,708.49,525.36
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,755.65,553.21
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,793.28,575.18
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,832.08,597.53
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,864.87,614.33
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,895.27,629.26
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,920.62,643.53
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,943.17,656.11
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,959.24,663.44
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,972.19,668.98
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,979.45,672.57
