Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,974.54,669.02
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,975.41,669.41
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,972.96,667.75
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,962.57,662.03
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,949.09,654.56
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,930.42,643.97
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,908.97,631.7
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,710.16,501.43
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,513.47,362.07
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,665.48,474.54
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,784.95,556.12
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,745.41,531.17
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,703.96,505.29
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,597.61,429.15
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,514.29,368.25
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,524.32,378.12
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,510.97,368.57
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,458.12,328.34
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,405.45,287.17
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,350.81,243.88
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,297.37,200.45
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,243.49,156.18
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,187.27,111.28
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,136.24,74.22
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,88.83,47.01
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,51.67,37.62
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,49.36,35.88
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,45.58,32.83
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,41.57,29.39
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,34.54,23.14
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.37,15.49
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.3,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,28.12,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,79.51,46.78
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,131.21,92.03
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,194.23,144.27
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,255.73,195.92
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,322.94,251.34
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,382.03,299.03
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,444.97,348.09
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,502.78,391.77
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,562.63,435.54
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,615.53,472.69
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,668.71,508.5
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,714.28,537.41
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,761.13,566.68
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,801.62,591.1
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,840.33,614.01
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,873.68,633.08
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,897.57,645.84
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,921.95,660.66
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,943.46,673.65
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,959.94,682.12
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,973.26,688.66
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,980.33,692.76
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,984.01,694.89
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,983.87,693.71
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,980.33,690.5
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,895.12,634.98
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,794.63,562.53
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,865.22,617.55
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,914.8,651.45
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,888.84,634.53
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,860.08,616.31
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,826.48,593.88
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,790.41,569.77
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,692.22,501.49
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,609.09,440.15
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,618.9,451.46
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,611.64,448.84
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,515.6,377.0
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,443.97,323.27
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,435.38,316.5
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,406.86,291.56
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,352.95,248.11
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,295.99,201.67
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,242.91,157.87
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,192.68,117.52
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,142.97,81.3
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,97.15,54.67
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,61.23,45.59
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,59.03,43.95
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,53.75,39.58
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,47.63,34.31
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.39,26.2
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.72,17.28
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.5,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,28.06,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,79.44,46.4
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,131.6,92.2
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,195.34,144.96
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,258.21,197.61
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,327.5,254.6
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,387.22,302.8
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,450.73,352.31
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,510.08,397.13
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,571.8,442.22
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,622.76,477.89
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,675.63,512.93
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,604.77,456.09
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,492.47,368.41
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,562.3,417.53
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,623.56,458.69
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,774.53,566.43
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,910.51,653.57
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,934.69,667.15
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,955.87,679.85
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,971.92,687.97
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,984.71,694.13
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,887.25,630.03
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,761.82,539.82
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,883.81,628.58
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,982.38,691.89
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,971.99,684.71
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,958.43,676.49
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,804.51,572.7
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,640.93,453.83
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,767.3,549.54
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,863.4,616.78
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,829.96,594.92
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,794.09,572.18
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,753.63,546.19
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,711.26,518.13
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,666.77,486.95
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,620.59,453.8
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,570.13,417.45
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,519.02,379.48
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,420.17,305.81
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,360.56,262.35
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,339.34,242.41
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,300.84,204.82
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,242.75,157.0
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,191.52,115.68
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,145.25,85.31
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,112.74,70.68
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,78.08,59.56
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,70.93,53.87
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.4,46.07
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.32,37.56
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.27,27.89
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,30.25,18.62
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,15.54,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,29.39,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,82.97,47.84
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,136.05,94.79
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,203.23,150.18
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,266.55,203.02
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,338.46,261.73
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,398.12,309.74
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,461.35,358.86
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,519.15,402.52
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,580.9,447.69
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,549.67,420.35
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,490.01,371.93
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,482.13,363.46
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,457.31,342.37
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,546.13,406.74
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,628.25,464.55
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,779.22,573.48
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,914.85,661.29
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,938.69,675.19
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,959.45,688.09
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,905.96,651.73
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,826.04,591.03
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,826.23,591.17
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,817.43,585.04
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,841.73,601.29
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,856.96,611.52
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,854.26,609.66
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,849.36,606.52
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,798.15,571.69
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,750.32,538.97
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,740.48,533.46
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,728.51,526.22
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,703.09,509.36
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,676.63,491.68
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,649.28,474.35
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,621.06,456.02
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,580.49,426.85
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,540.1,397.62
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,534.42,395.5
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,510.93,378.12
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,346.57,256.28
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,240.02,178.27
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,275.59,203.17
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,296.54,214.05
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,244.36,175.23
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,207.32,149.34
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,174.78,124.3
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,134.06,95.01
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,104.36,82.02
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,95.53,74.83
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,79.86,61.83
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,63.74,48.12
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,47.85,34.32
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,31.55,19.78
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,16.33,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,12.39,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,24.9,11.9
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,57.02,39.05
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,90.22,66.5
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,130.71,99.97
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,169.89,132.23
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,162.99,127.07
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,157.08,121.87
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,128.47,98.45
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,105.42,79.38
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,141.18,107.49
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,177.35,135.43
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,368.45,284.88
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,565.87,430.74
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,490.31,371.48
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,405.83,305.83
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,481.17,360.69
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,546.82,406.94
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,417.76,312.1
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,289.99,216.22
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,194.87,144.64
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,101.31,72.94
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,185.19,137.05
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,269.52,199.9
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,375.55,277.52
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,474.03,347.7
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,544.44,397.94
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,617.82,449.33
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,376.76,278.48
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,145.15,105.99
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,331.42,246.18
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,510.43,374.23
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,406.47,299.24
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,306.14,226.28
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,260.95,193.4
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,216.33,160.41
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,192.7,142.9
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,169.37,125.45
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,154.65,114.45
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,140.25,103.64
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,119.39,87.83
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,98.63,71.97
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,98.98,72.63
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,99.27,73.24
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,62.37,44.29
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,25.08,14.59
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,15.31,6.79
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,5.56,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.63,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.7,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.78,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.85,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.39,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.92,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.46,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,15.2,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,33.8,17.41
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,71.99,50.15
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,110.98,82.47
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,152.95,117.18
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,205.52,159.92
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,161.92,126.05
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,104.57,79.42
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,127.69,97.55
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,150.97,115.34
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,239.01,183.88
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,325.14,248.72
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,297.41,225.76
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,258.29,194.65
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,361.49,271.57
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,469.11,348.43
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,687.93,509.56
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,893.85,647.26
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,918.48,660.6
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,940.23,673.78
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,956.0,682.29
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,968.57,688.87
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,976.36,693.48
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,980.75,696.09
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,975.09,691.08
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,965.9,684.02
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,861.07,613.28
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,739.1,525.0
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,756.58,539.13
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,770.97,550.17
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,819.11,588.43
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,848.45,610.18
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,715.05,515.79
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,589.82,422.79
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,657.64,477.1
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,701.43,512.05
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,656.79,480.22
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,610.91,447.36
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,561.28,411.72
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,511.24,374.69
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,459.0,334.34
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,407.09,293.11
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,349.88,247.51
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,297.7,204.67
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,245.02,161.02
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,194.81,120.36
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,146.86,86.03
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,105.61,62.76
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,69.02,52.36
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,63.75,48.08
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,56.98,42.46
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,49.83,36.32
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.9,27.61
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.49,18.07
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.88,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,27.96,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,78.93,43.7
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,131.59,91.04
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,197.16,144.94
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,258.29,195.65
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,327.8,251.95
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,388.83,300.17
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,453.5,349.26
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,512.07,392.45
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,571.38,434.77
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,558.27,421.52
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,520.77,390.89
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,591.78,440.37
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,655.85,483.19
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,690.05,503.27
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,722.05,521.75
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,819.62,587.35
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,907.04,639.93
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,881.43,621.8
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,828.63,582.28
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,833.79,584.03
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,836.23,583.51
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,832.16,579.71
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,818.91,570.43
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,911.83,634.34
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,979.72,674.0
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,969.09,667.29
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,955.28,659.57
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,936.61,647.61
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,915.11,633.97
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,888.98,618.77
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,860.09,601.77
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,826.5,582.12
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,790.57,560.69
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,751.15,536.32
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,709.73,509.97
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,662.28,477.44
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,613.48,443.24
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,564.16,407.78
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,514.33,370.94
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,461.72,331.19
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,409.67,290.68
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,351.76,245.38
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,298.87,202.7
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,246.34,159.81
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,196.43,119.96
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,146.62,83.68
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,100.63,56.52
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,62.26,46.21
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,59.71,44.31
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,54.43,40.06
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,48.34,34.92
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.74,26.52
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.69,17.35
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.48,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,19.7,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,52.34,27.83
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,100.89,70.23
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,156.1,115.62
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,210.47,160.36
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,278.34,214.89
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,335.13,259.92
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,396.22,306.82
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,453.13,348.44
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,512.75,390.46
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,565.74,426.34
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,624.26,464.39
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,671.96,493.77
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,719.36,521.71
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,760.98,546.75
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,801.35,570.08
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,835.7,587.61
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,868.05,603.46
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,654.58,461.4
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,399.66,283.11
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,684.04,483.68
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,945.47,647.83
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,953.62,650.46
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,958.71,654.48
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,959.43,655.96
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,963.47,659.53
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,953.3,654.52
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,940.08,647.79
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,920.76,637.86
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,898.89,626.2
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,872.66,610.69
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,844.0,593.58
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,811.36,574.58
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,776.66,553.91
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,653.81,469.2
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,545.79,392.33
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,517.38,373.49
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,493.23,356.85
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,261.93,192.27
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,37.28,23.23
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,77.43,54.51
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,116.73,85.01
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,81.58,58.23
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,45.6,30.39
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,33.47,20.94
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,21.36,11.4
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,58.14,40.84
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,92.95,68.75
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,79.1,60.92
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,65.44,49.71
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,52.49,38.87
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,39.02,27.39
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,27.38,17.29
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.09
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,26.01,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,73.52,39.34
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,125.78,87.03
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,187.9,138.56
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,249.14,189.92
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,315.82,244.71
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,375.17,292.4
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,438.45,341.39
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,496.69,384.89
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,557.03,428.33
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,453.68,347.47
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,298.08,225.44
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,330.92,249.36
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,363.93,272.26
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,603.41,451.61
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,833.6,608.8
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,866.51,626.02
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,896.91,643.29
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,922.48,658.71
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,945.2,672.38
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,960.22,679.88
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,971.91,685.41
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,971.36,684.8
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,976.13,687.73
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,976.19,686.85
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,972.94,684.0
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,962.43,677.67
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,948.86,669.53
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,853.69,606.9
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,750.91,533.01
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,811.44,581.04
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,852.58,611.07
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,823.04,592.14
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,786.97,569.29
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,746.95,543.62
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,705.21,515.15
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,657.78,481.69
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,610.82,447.86
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,559.72,410.56
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,510.35,373.5
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,459.05,334.15
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,408.18,294.05
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,355.29,252.0
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,304.03,210.37
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,252.28,167.8
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,202.57,127.71
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,154.28,92.26
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,110.08,65.67
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,70.79,53.73
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,64.5,48.71
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,57.73,43.1
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.6,36.97
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.3,27.95
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.5,18.09
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.89,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,23.85,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,67.56,35.46
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,118.82,82.01
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,178.9,131.37
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,236.79,179.48
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,302.08,232.66
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,364.03,281.98
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,427.29,330.83
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,485.22,373.68
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,545.38,416.72
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,599.2,455.23
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,653.54,493.21
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,701.51,524.71
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,748.79,554.63
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,708.16,522.55
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,646.44,474.81
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,678.81,495.52
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,709.93,514.51
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,651.06,469.88
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,576.19,414.57
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,783.48,563.33
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,973.63,686.92
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,981.69,690.08
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,986.42,692.85
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,985.76,692.76
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,981.73,690.69
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,971.44,684.4
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,957.96,676.22
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,939.54,663.6
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,911.66,645.04
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,886.29,629.45
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,862.91,615.1
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,829.68,594.23
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,794.13,571.74
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,753.65,545.77
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,711.39,517.19
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,667.04,486.49
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,620.47,453.43
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,570.21,417.39
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,519.38,379.82
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,466.42,338.79
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,413.72,296.82
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,359.68,253.37
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,306.84,209.91
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,248.43,161.88
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,196.66,119.9
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,145.85,82.31
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,98.77,54.12
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,57.95,42.86
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,55.59,41.08
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,51.28,37.53
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,46.71,33.56
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.2,25.26
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.91,16.73
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,14.08,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,25.96,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,73.17,37.46
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,127.5,87.4
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,191.64,139.88
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,254.15,191.43
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,322.76,246.7
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,383.28,294.77
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,447.74,344.3
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,506.61,387.43
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,567.49,430.51
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,621.22,468.4
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,673.09,503.72
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,722.02,534.36
