Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,770.13,563.88
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,811.06,588.17
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,850.17,611.0
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,884.29,630.39
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,908.93,643.66
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,934.03,658.6
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,956.2,671.72
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,972.81,680.08
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,986.19,686.54
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,993.76,690.94
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,997.89,693.4
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,995.01,690.78
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,988.64,686.14
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,978.06,679.95
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,964.31,671.89
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,945.25,660.05
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,923.41,646.42
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,897.41,630.74
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,868.67,613.27
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,767.18,545.56
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,672.7,477.52
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,703.84,505.0
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,717.38,518.85
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,671.39,486.84
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,622.84,452.61
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,572.26,416.76
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,521.18,379.35
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,467.95,338.44
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,415.24,296.78
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,360.72,253.29
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,303.18,206.67
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,249.5,162.47
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,198.57,121.47
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,148.01,84.24
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,101.32,56.27
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,60.66,44.91
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,58.03,42.92
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,53.41,39.22
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,47.59,34.29
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.36,26.21
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.7,17.35
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.48,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,18.5,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,49.02,23.95
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,99.1,68.41
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,157.07,115.89
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,220.62,168.36
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,287.69,223.32
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,346.38,270.83
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,409.85,320.73
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,474.24,369.99
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,538.37,417.78
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,591.9,456.14
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,646.11,493.98
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,696.41,528.04
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,746.63,560.5
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,788.34,586.34
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,825.28,608.61
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,860.11,629.42
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,892.84,648.67
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,918.66,664.34
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,941.7,678.22
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,958.76,687.12
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,972.71,694.08
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,980.97,697.2
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,977.0,692.62
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,983.48,695.2
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,977.66,689.96
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,967.99,683.63
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,955.12,675.37
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,936.43,663.71
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,914.94,650.3
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,888.4,633.41
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,859.26,614.82
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,825.31,593.01
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,789.3,569.74
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,749.53,543.74
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,708.07,515.03
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,602.98,437.9
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,517.22,373.91
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,527.73,384.8
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,517.83,378.46
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,432.81,314.57
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,373.91,271.07
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,348.33,248.76
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,303.99,208.81
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,252.01,166.33
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,203.7,127.85
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,155.53,92.61
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,111.63,66.23
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,73.55,55.57
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,69.51,52.46
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,62.53,46.73
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.18,40.44
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.8,30.55
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,33.26,20.87
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,17.12,0.39
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,20.19,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,53.54,25.5
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,109.87,75.91
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,171.04,126.25
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,230.64,176.12
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,299.52,233.2
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,213.53,167.3
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,94.64,70.81
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,80.83,59.35
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,67.95,48.66
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,237.5,183.14
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,409.64,314.08
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,488.26,371.71
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,560.94,424.15
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,564.66,424.17
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,553.1,413.5
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,585.78,435.31
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,617.83,456.27
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,788.18,581.57
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,936.72,681.5
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,952.58,688.87
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,965.2,694.86
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,972.55,698.63
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,976.59,700.36
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,852.88,612.71
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,700.31,499.09
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,756.9,540.13
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,803.5,573.2
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,864.97,619.09
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,911.68,650.1
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,768.06,550.09
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,628.34,447.08
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,583.53,416.43
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,540.38,386.35
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,636.59,460.91
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,706.07,513.95
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,660.55,481.31
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,613.91,447.72
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,564.94,412.56
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,515.54,376.02
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,463.45,335.75
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,411.8,294.76
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,354.56,249.38
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,302.5,206.9
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,249.27,163.13
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,198.53,122.28
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,149.35,86.15
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,104.18,59.04
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,64.18,47.63
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,61.33,45.48
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,55.87,41.01
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,49.84,35.84
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.68,27.85
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,31.1,19.04
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,16.73,0.09
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,11.68,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,23.73,8.67
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,66.32,45.23
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,108.15,79.68
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,155.63,118.72
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,215.24,167.41
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,263.79,206.83
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,316.8,249.05
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,372.77,292.58
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,431.77,337.44
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,496.56,385.3
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,553.73,426.58
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,560.57,428.8
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,572.41,434.37
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,585.19,440.49
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,594.19,443.75
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,742.71,554.23
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,891.98,656.68
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,918.37,670.87
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,942.0,683.74
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,960.95,693.78
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,968.44,696.33
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,976.33,700.46
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,980.89,702.51
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,978.44,698.64
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,981.49,698.49
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,971.86,690.23
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,959.0,680.1
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,935.17,663.34
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,916.67,650.19
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,890.69,633.6
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,862.04,615.27
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,796.4,570.07
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,732.52,522.36
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,731.3,526.38
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,716.03,519.78
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,668.63,485.94
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,620.91,451.37
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,570.92,415.49
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,520.61,378.35
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,468.19,338.01
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,412.3,294.19
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,347.06,245.46
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,302.88,213.99
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,256.7,173.64
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,200.16,124.11
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,153.07,89.67
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,109.22,63.34
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,70.78,53.07
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,67.37,50.48
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,60.7,45.0
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.66,39.01
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,43.43,30.1
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,34.01,21.34
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,17.5,0.18
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,18.92,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,50.05,21.81
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,101.97,69.6
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,167.78,123.58
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,228.32,173.94
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,298.62,231.79
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,331.67,260.14
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,360.78,284.01
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,395.2,310.12
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,417.14,325.84
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,534.89,416.24
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,663.2,511.24
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,672.13,513.22
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,665.78,504.61
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,661.91,497.15
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,639.85,476.93
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,663.41,491.07
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,684.96,503.44
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,743.75,543.78
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,813.7,590.44
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,905.49,655.27
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,982.12,702.63
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,989.53,706.23
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,993.49,708.17
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,989.94,703.97
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,982.88,697.69
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,922.3,657.36
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,847.8,601.51
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,892.75,637.28
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,920.18,654.88
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,894.64,638.3
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,866.3,620.21
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,832.7,597.55
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,796.64,573.24
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,757.21,547.59
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,715.79,520.25
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,669.32,487.53
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,621.92,453.5
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,570.78,416.98
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,520.5,379.86
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,467.34,338.72
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,414.42,296.62
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,360.13,253.07
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,307.02,209.45
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,248.79,161.56
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,197.07,119.62
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,146.07,81.81
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,98.72,53.23
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,57.18,41.86
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,55.6,40.73
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,51.3,37.29
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,46.09,32.89
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,37.99,25.76
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.53,17.87
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.9,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,18.57,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,49.08,20.36
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,100.12,68.18
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,164.89,121.42
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,226.85,172.99
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,299.26,232.79
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,362.37,284.39
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,426.99,335.82
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,488.39,383.54
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,553.01,432.38
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,606.53,471.42
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,660.48,509.67
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,707.31,539.81
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,755.87,570.6
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,797.86,598.25
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,838.14,624.48
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,872.11,645.12
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,903.72,664.02
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,922.04,673.61
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,944.69,686.16
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,961.39,694.72
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,974.87,701.22
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,983.05,705.82
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,987.84,708.34
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,986.74,705.66
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,982.21,700.9
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,972.38,694.32
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,959.36,685.78
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,940.98,672.41
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,919.79,657.32
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,893.98,640.67
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,865.45,622.22
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,832.22,599.79
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,796.65,575.73
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,757.21,551.11
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,715.83,524.34
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,669.59,491.29
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,622.32,456.83
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,572.3,419.71
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,521.8,381.3
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,468.89,340.16
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,416.67,298.53
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,358.63,252.25
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,305.62,208.81
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,252.38,165.31
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,202.11,125.05
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,152.03,88.04
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,105.99,60.14
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,65.85,49.02
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,63.81,47.54
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,57.76,42.67
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.4,37.3
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.89,28.97
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,33.28,20.83
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,17.11,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,14.23,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,34.47,12.35
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,77.86,52.57
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,131.11,96.1
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,184.24,139.83
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,254.6,197.38
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,331.2,259.21
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,422.26,330.94
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,486.0,380.25
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,553.82,431.37
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,608.16,470.69
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,662.93,509.08
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,711.02,540.85
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,761.16,573.54
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,703.31,527.34
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,617.28,458.25
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,645.85,476.51
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,672.99,493.1
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,821.3,600.97
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,951.13,686.29
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,967.64,693.97
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,980.9,700.22
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,988.84,704.6
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,993.32,706.89
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,990.28,702.95
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,983.69,696.91
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,973.41,690.11
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,959.94,681.37
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,940.61,667.82
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,918.52,652.57
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,892.79,636.38
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,864.34,618.36
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,830.48,596.92
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,794.48,573.87
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,754.98,548.06
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,713.59,520.13
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,668.7,488.32
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,622.04,454.59
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,536.02,390.83
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,472.48,343.25
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,428.34,310.68
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,385.24,278.27
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,338.82,243.62
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,294.99,210.56
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,256.56,174.8
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,200.04,122.92
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,149.63,85.56
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,103.1,57.35
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,61.1,45.11
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,58.1,42.81
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,53.5,39.12
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,47.62,34.15
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.4,26.08
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.74,17.21
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.51,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,17.56,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,46.3,16.67
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,98.22,66.4
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,163.38,119.55
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,224.0,169.79
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,294.49,227.66
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,357.85,279.02
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,423.16,330.47
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,376.39,293.31
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,313.73,242.13
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,482.21,373.21
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,661.11,506.3
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,709.53,537.42
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,760.17,570.18
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,801.98,596.03
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,842.06,620.36
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,877.32,641.14
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,903.48,655.77
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,928.97,669.68
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,951.54,681.59
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,968.98,690.4
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,983.24,697.22
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,991.22,701.3
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,995.74,703.31
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,994.28,700.45
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,989.31,695.53
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,856.07,606.29
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,701.78,494.86
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,830.14,589.44
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,926.47,653.46
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,900.35,636.48
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,871.44,618.4
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,838.18,597.6
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,802.5,575.04
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,762.48,549.36
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,720.45,521.99
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,674.41,489.87
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,626.17,455.47
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,575.94,419.63
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,525.07,382.18
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,471.41,340.86
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,418.35,298.85
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,364.09,255.42
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,306.78,208.88
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,252.64,164.26
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,201.25,122.84
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,150.61,85.48
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,103.84,57.31
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,61.95,45.59
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,59.81,44.03
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,54.87,40.08
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.17,35.28
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.98,27.26
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,30.37,18.38
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.33,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,16.58,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,43.63,14.13
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,95.06,64.06
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,159.01,116.2
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,220.14,166.5
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,296.91,229.17
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,339.73,264.66
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,385.46,300.87
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,465.94,362.62
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,549.35,424.78
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,516.91,396.62
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,461.1,350.77
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,604.71,458.7
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,757.25,565.69
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,733.24,543.87
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,687.41,505.72
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,796.66,583.74
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,903.86,652.42
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,930.17,666.02
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,945.76,673.18
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,793.53,567.63
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,599.81,426.29
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,808.38,577.51
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,987.15,694.68
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,983.47,689.16
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,976.28,682.91
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,886.92,623.47
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,781.34,547.67
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,857.19,603.98
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,911.15,639.63
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,793.74,559.8
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,672.6,472.52
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,743.13,527.57
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,791.4,564.29
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,751.1,537.95
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,709.1,509.58
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,664.46,478.84
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,618.61,446.53
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,569.04,411.56
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,519.09,375.25
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,463.19,333.01
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,411.6,292.79
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,341.49,241.44
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,294.86,209.3
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,248.25,174.78
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,212.82,149.24
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,173.73,114.15
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,115.83,69.27
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,76.41,57.44
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,71.75,53.85
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.47,48.01
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.79,41.58
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,46.67,32.73
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.22,20.59
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.09,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.39,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.77,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.63,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,6.48,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,82.1,61.3
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,165.21,127.52
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,132.94,101.21
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,96.74,71.73
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,143.21,107.93
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,190.54,143.99
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,341.33,260.04
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,483.09,364.92
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,415.13,311.24
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,330.42,245.45
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,460.62,341.29
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,583.12,427.89
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,603.57,440.64
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,622.98,453.06
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,722.37,522.7
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,821.09,589.56
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,755.12,540.15
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,686.11,489.25
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,775.69,551.5
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,859.84,607.95
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,808.86,572.1
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,762.78,539.87
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,843.66,601.12
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,905.46,645.22
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,880.22,628.59
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,852.49,610.85
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,818.49,587.71
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,782.75,563.43
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,744.06,537.26
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,703.8,509.52
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,657.23,476.88
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,611.0,443.84
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,562.66,409.52
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,514.29,374.2
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,440.08,318.88
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,384.27,277.58
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,353.44,252.47
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,313.8,218.3
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,264.89,179.66
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,221.23,146.19
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,176.53,114.1
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,136.5,89.48
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,107.74,83.37
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,100.76,77.97
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,86.7,66.61
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,74.22,56.18
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,54.25,39.08
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,34.7,21.83
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,18.01,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.97,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,17.81,1.45
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,66.54,44.64
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,114.53,84.25
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,174.4,133.08
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,238.08,185.09
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,295.49,231.68
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,358.46,281.71
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,428.1,335.91
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,495.56,387.41
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,550.44,427.92
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,606.84,468.67
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,664.22,509.39
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,718.41,547.13
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,762.35,576.44
