Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,805.19,604.11
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,842.78,627.62
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,878.72,649.8
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,906.4,665.95
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,931.55,680.33
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,951.31,691.33
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,962.48,696.67
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,972.47,702.55
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,979.26,706.42
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,977.79,703.48
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,973.04,698.55
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,964.22,692.28
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,952.34,684.12
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,933.81,670.52
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,912.68,655.34
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,887.66,638.8
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,860.21,620.69
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,827.11,598.98
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,793.42,576.38
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,753.26,548.67
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,711.61,519.53
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,667.94,488.66
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,622.58,455.94
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,572.7,420.0
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,522.73,382.99
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,470.38,342.5
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,419.37,302.15
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,366.6,260.31
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,315.76,219.21
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,264.7,177.88
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,217.2,140.36
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,169.58,105.71
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,126.5,79.35
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,88.57,67.73
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.59,63.89
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,77.72,59.22
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,66.67,49.95
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,51.28,36.63
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,36.46,23.17
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,18.94,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,13.93,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,33.88,5.82
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,89.16,59.93
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,148.03,108.39
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,214.24,163.1
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,286.29,222.59
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,260.78,204.41
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,218.11,170.08
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,261.33,203.44
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,306.07,237.05
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,315.73,242.67
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,312.83,238.58
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,349.95,265.48
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,387.43,292.13
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,617.29,466.87
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,837.11,621.84
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,871.76,641.62
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,904.19,660.63
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,930.54,675.45
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,945.98,683.02
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,964.16,692.49
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,979.24,699.93
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,844.57,606.76
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,673.8,481.4
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,848.99,609.6
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,991.55,703.53
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,882.33,628.95
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,757.89,537.34
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,855.22,610.7
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,929.74,660.38
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,903.45,643.06
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,874.3,624.39
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,840.76,603.03
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,804.71,579.88
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,764.31,553.42
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,721.87,525.39
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,675.9,493.15
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,628.67,459.05
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,578.43,422.81
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,527.49,384.95
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,470.28,340.81
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,416.81,298.22
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,361.74,253.98
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,307.88,209.73
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,249.68,162.01
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,198.56,120.76
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,147.58,83.2
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,100.41,54.74
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,58.52,42.98
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,56.62,41.59
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,52.39,38.11
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,46.95,33.42
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.08,25.66
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.81,17.01
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.56,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,15.31,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,40.13,5.49
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,98.48,65.64
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,160.09,116.37
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,222.05,167.82
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,298.03,230.23
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,359.35,280.41
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,425.33,332.78
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,488.02,380.66
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,554.31,429.72
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,608.57,468.9
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,661.28,505.39
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,711.67,538.78
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,761.65,571.33
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,803.37,597.46
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,843.27,622.06
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,871.97,639.09
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,904.63,658.76
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,930.08,674.64
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,952.58,688.63
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,969.99,697.86
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,984.13,705.03
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,992.4,709.64
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,997.18,712.13
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,990.3,705.99
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,979.57,697.53
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,969.49,690.8
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,956.26,682.13
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,938.15,669.2
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,917.27,654.57
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,892.3,638.19
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,864.63,620.07
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,831.41,598.48
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,795.91,575.28
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,758.78,551.85
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,717.08,524.28
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,669.47,490.15
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,621.86,455.38
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,572.54,418.83
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,522.87,381.18
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,467.38,338.51
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,415.69,297.61
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,361.72,254.8
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,309.39,212.43
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,257.22,170.23
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,208.24,131.36
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,159.86,95.89
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,116.01,69.38
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,75.51,56.85
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,70.44,52.79
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.48,47.19
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,56.15,41.02
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,46.3,32.37
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,33.19,20.39
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,17.06,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,18.38,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,51.58,5.3
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,110.39,73.06
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,177.45,128.76
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,240.23,181.82
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,309.73,239.7
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,371.45,290.4
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,437.69,343.02
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,407.21,317.78
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,342.21,264.75
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,412.0,317.14
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,476.47,364.11
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,452.58,343.05
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,431.23,323.77
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,638.05,479.25
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,844.47,621.67
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,878.39,640.42
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,909.79,658.37
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,928.81,669.22
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,952.32,683.1
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,968.87,691.29
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,982.14,697.45
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,989.57,701.41
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,993.59,703.35
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,992.69,700.85
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,988.37,696.33
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,978.7,689.99
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,965.8,681.73
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,946.52,668.1
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,924.42,652.8
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,898.65,636.56
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,870.14,618.55
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,836.52,597.16
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,800.62,574.19
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,761.24,548.75
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,719.9,521.33
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,673.67,489.12
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,625.77,455.03
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,575.73,419.48
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,525.13,382.39
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,472.27,341.75
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,419.98,300.44
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,361.45,254.18
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,307.86,210.54
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,254.03,166.33
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,203.17,125.45
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,152.85,88.37
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,106.64,60.47
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,66.2,49.3
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,63.98,47.67
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,57.94,42.7
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.58,37.23
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,41.26,28.23
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,31.7,19.17
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,16.28,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,10.29,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,22.3,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,74.05,48.8
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,133.12,97.3
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,191.69,145.46
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,267.05,206.9
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,328.02,256.35
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,394.58,308.9
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,455.08,355.51
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,519.27,403.61
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,579.82,447.36
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,637.2,487.75
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,685.04,519.24
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,732.02,549.33
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,776.15,577.25
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,819.06,603.64
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,853.4,623.9
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,885.51,642.51
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,912.96,658.77
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,937.86,673.31
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,954.82,681.54
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,968.68,687.84
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,978.2,691.13
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,978.26,688.52
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,976.38,684.85
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,971.27,679.28
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,962.08,673.0
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,949.86,664.95
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,936.27,654.79
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,914.31,639.46
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,887.87,623.03
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,859.05,605.08
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,825.46,584.0
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,789.93,560.9
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,750.13,534.75
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,708.89,507.15
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,664.07,476.63
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,618.19,444.68
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,569.43,410.74
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,520.63,375.73
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,469.15,337.06
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,418.39,297.9
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,365.68,257.03
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,314.98,216.87
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,263.89,176.08
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,215.54,138.26
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,168.13,104.12
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,125.28,78.18
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,88.0,66.75
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.99,62.78
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,76.66,57.78
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,65.23,48.26
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,49.43,34.72
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,34.2,20.93
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,17.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,26.85,14.99
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,44.07,29.75
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,67.83,49.35
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,91.92,69.02
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,118.39,90.28
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,151.47,116.38
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,261.39,203.65
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,385.41,299.02
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,455.67,351.1
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,541.68,413.29
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,594.35,448.76
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,648.08,484.19
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,746.25,552.8
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,842.56,614.12
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,878.3,633.95
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,911.75,652.45
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,938.4,666.38
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,954.19,673.37
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,972.22,682.25
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,987.05,689.13
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,995.57,694.02
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,1000.67,696.93
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,995.53,692.2
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,995.93,691.1
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,985.99,685.09
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,972.76,677.18
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,953.54,664.54
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,931.39,650.13
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,905.02,634.4
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,875.95,616.87
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,840.95,595.62
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,803.77,572.7
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,763.66,547.39
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,721.74,519.54
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,676.07,488.28
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,628.72,455.06
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,578.51,419.59
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,527.8,382.64
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,447.59,322.8
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,391.72,281.32
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,358.2,253.48
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,308.63,210.42
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,254.62,166.3
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,203.51,125.41
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,153.05,88.45
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,106.79,60.64
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,66.33,49.19
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,63.32,46.91
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,56.88,41.62
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.09,35.82
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.73,26.83
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.88,16.74
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,15.48,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,12.12,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,29.32,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,85.41,55.78
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,149.96,109.0
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,210.7,159.23
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,281.53,217.22
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,342.61,266.66
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,412.71,321.39
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,475.76,369.25
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,542.44,418.25
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,521.8,399.4
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,479.92,364.74
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,613.36,462.38
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,756.34,559.43
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,796.12,582.63
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,837.25,607.19
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,872.26,627.43
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,904.96,646.03
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,931.8,660.77
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,955.79,673.69
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,973.24,682.51
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,978.76,683.98
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,986.61,688.53
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,991.08,691.07
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,993.9,691.67
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,993.31,690.25
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,911.5,637.93
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,811.35,567.12
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,881.82,619.58
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,929.01,649.76
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,902.89,633.36
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,873.98,615.63
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,742.8,527.26
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,621.42,439.16
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,593.53,421.23
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,565.3,402.43
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,609.55,438.53
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,628.89,455.24
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,576.67,418.13
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,525.12,380.58
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,471.31,339.43
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,417.91,297.44
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,362.58,253.52
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,308.5,209.54
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,250.14,161.96
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,198.53,120.45
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,146.87,82.39
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,99.09,53.67
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,58.02,42.36
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,56.1,40.96
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,51.42,37.11
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,45.55,32.07
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.63,24.28
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,27.3,15.44
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.81,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,12.25,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,31.85,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,90.43,58.61
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,150.79,108.58
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,211.31,158.52
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,281.87,216.13
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,345.77,268.02
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,411.91,320.26
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,474.73,368.11
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,541.2,417.18
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,595.69,455.57
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,650.81,493.16
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,424.26,323.87
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,141.77,103.77
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,374.98,281.95
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,615.67,452.35
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,760.75,553.49
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,897.2,640.7
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,923.74,653.82
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,939.5,661.1
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,956.52,669.29
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,970.29,675.48
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,978.75,680.38
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,983.83,683.37
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,981.98,680.81
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,976.7,676.33
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,861.19,601.04
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,727.9,507.31
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,835.42,587.35
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,915.66,641.86
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,890.18,626.0
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,862.01,609.18
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,829.14,589.18
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,793.93,567.47
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,754.9,542.76
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,714.71,516.49
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,519.88,377.64
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,361.14,260.27
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,454.22,332.11
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,519.71,379.32
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,453.9,329.18
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,401.9,289.5
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,351.79,251.12
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,304.15,213.96
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,251.97,174.55
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,213.58,146.87
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,147.38,103.16
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,103.51,76.11
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,87.86,67.26
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,72.68,54.84
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,57.76,42.52
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,42.68,29.83
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,29.25,18.35
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,15.76,6.53
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,15.67,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,43.88,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,101.82,64.87
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,166.37,118.12
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,230.56,170.58
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,302.58,228.4
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,364.02,277.08
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,429.98,327.44
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,489.68,371.94
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,550.28,415.75
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,604.55,453.75
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,659.11,489.93
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,707.85,521.48
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,755.73,552.02
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,798.21,578.18
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,832.79,598.95
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,866.11,619.26
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,896.91,637.83
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,791.23,566.11
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,639.46,456.59
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,707.01,503.07
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,763.25,540.21
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,889.75,630.64
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,991.48,695.8
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,990.4,693.51
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,985.8,689.92
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,976.29,684.09
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,963.46,676.29
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,945.06,663.97
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,923.67,649.81
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,861.82,609.92
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,795.96,561.44
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,761.69,539.82
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,726.41,517.03
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,663.09,474.5
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,603.96,434.21
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,581.82,420.15
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,553.87,401.41
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,491.97,356.77
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,434.75,315.37
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,403.84,292.97
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,370.85,268.27
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,345.43,247.68
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,304.55,213.61
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,256.1,175.26
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,209.11,138.41
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,163.28,105.93
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,130.12,86.74
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,94.85,72.99
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,82.68,63.1
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,69.59,52.31
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,55.95,40.78
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,41.75,28.53
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,27.06,15.14
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.85,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,10.31,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,24.61,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,79.35,50.5
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,142.17,102.45
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,202.19,151.48
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,272.26,208.02
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,332.41,255.88
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,401.91,309.14
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,465.47,356.64
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,532.92,405.52
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,505.93,382.64
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,456.3,343.17
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,389.16,291.86
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,312.0,232.0
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,574.77,428.57
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,828.94,600.18
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,677.66,491.2
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,471.82,340.24
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,722.15,521.97
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,941.42,665.17
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,959.38,673.45
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,974.22,681.68
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,983.32,687.39
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,989.02,691.12
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,904.68,634.98
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,795.96,556.78
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,888.37,624.89
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,955.52,669.32
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,937.52,656.76
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,916.68,643.1
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,891.25,627.57
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,863.15,610.31
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,833.87,592.46
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,797.61,569.88
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,757.02,544.03
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,714.62,515.95
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,665.33,481.33
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,615.68,445.88
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,541.23,392.19
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,478.98,346.84
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,437.71,316.44
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,394.91,283.92
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,346.81,247.54
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,300.99,212.33
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,247.36,173.63
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,207.37,146.83
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,168.09,110.47
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,105.59,61.34
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,71.17,53.28
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,70.0,52.4
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.25,46.03
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,54.09,39.06
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,43.29,29.62
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,29.34,16.67
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,15.03,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,42.56,0.0
