Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,102.25,64.66
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,170.14,122.11
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,234.07,175.44
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,307.72,235.62
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,369.31,285.49
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,435.39,336.83
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,495.76,381.15
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,556.88,424.01
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,612.27,461.14
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,667.94,495.61
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,716.59,523.4
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,764.23,549.25
2016,7,21,9,15,804.0,102.0,1.05,33.5,657.0,807.04,574.12
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,841.81,593.6
2016,7,21,9,45,828.5,108.5,1.2,35.0,743.5,876.01,612.04
2016,7,21,10,0,838.0,112.0,1.3,36.0,784.0,907.62,628.65
2016,7,21,10,15,847.0,113.5,1.4,36.0,819.5,933.85,644.5
2016,7,21,10,30,856.0,115.0,1.5,36.0,855.0,957.12,658.63
2016,7,21,10,45,860.0,118.0,1.6,36.5,883.0,973.92,667.55
2016,7,21,11,0,864.0,121.0,1.7,37.0,911.0,987.32,674.52
2016,7,21,11,15,868.5,122.5,1.8,37.0,932.5,996.22,680.28
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,1001.61,684.07
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.0,1000.98,683.49
2016,7,21,12,0,881.0,123.0,2.2,38.0,982.0,996.83,680.84
2016,7,21,12,15,882.5,123.5,2.3,38.0,988.0,987.7,676.15
2016,7,21,12,30,884.0,124.0,2.4,38.0,994.0,975.19,669.47
2016,7,21,12,45,886.0,121.5,2.5,38.5,992.5,957.07,657.99
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,935.78,644.62
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,909.62,629.18
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,880.54,611.87
2016,7,21,13,45,883.5,115.0,2.8,39.0,953.5,847.58,592.35
2016,7,21,14,0,883.0,112.0,2.9,39.0,936.0,811.83,570.83
2016,7,21,14,15,877.5,111.0,2.95,39.0,911.0,771.41,545.78
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,728.83,519.06
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,682.41,488.26
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,634.38,454.88
2016,7,21,15,15,848.0,104.0,3.1,38.5,782.5,583.24,419.15
2016,7,21,15,30,838.0,102.0,3.1,38.0,744.0,531.24,381.6
2016,7,21,15,45,825.5,99.5,3.15,38.0,700.5,477.01,340.55
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,422.68,298.14
2016,7,21,16,15,796.0,94.0,3.2,37.5,608.5,361.78,250.37
2016,7,21,16,30,779.0,91.0,3.2,37.0,560.0,306.07,205.15
2016,7,21,16,45,757.0,87.5,3.25,37.0,508.5,249.98,159.01
2016,7,21,17,0,735.0,84.0,3.3,37.0,457.0,195.95,115.43
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.0,142.4,76.09
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,88.0,43.25
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,45.86,32.12
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,44.44,31.02
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,40.85,28.14
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,37.04,24.9
2016,7,21,18,45,361.0,39.5,2.15,33.0,97.5,30.28,19.0
2016,7,21,19,0,261.0,29.0,1.9,32.0,53.0,23.12,11.84
2016,7,21,19,15,130.5,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.0,8.0,1.7,25.5,10.5,7.63,0.0
2016,7,22,6,0,120.0,16.0,2.0,26.0,21.0,46.56,0.0
2016,7,22,6,15,243.5,28.5,2.0,26.5,58.0,108.76,67.8
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,176.94,126.02
2016,7,22,6,45,450.0,49.0,2.0,27.5,144.0,239.13,178.52
2016,7,22,7,0,533.0,57.0,2.0,28.0,193.0,310.14,237.14
2016,7,22,7,15,584.5,63.5,1.9,29.0,245.5,372.31,286.86
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,438.94,337.71
2016,7,22,7,45,672.5,74.5,1.7,31.0,351.5,498.29,380.9
2016,7,22,8,0,709.0,79.0,1.6,32.0,405.0,558.28,422.55
2016,7,22,8,15,735.0,83.0,1.65,32.5,457.5,613.55,460.7
2016,7,22,8,30,761.0,87.0,1.7,33.0,510.0,669.08,496.54
2016,7,22,8,45,780.5,90.0,1.75,33.5,560.0,718.33,527.09
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,766.65,556.44
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.0,803.17,577.59
2016,7,22,9,30,829.0,98.0,1.9,35.0,702.0,843.32,600.91
2016,7,22,9,45,840.5,100.0,1.95,35.5,743.5,878.09,620.49
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,910.37,638.35
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.0,937.07,652.65
2016,7,22,10,30,869.0,106.0,2.1,37.0,855.0,960.74,665.07
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.0,978.24,673.73
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,992.37,680.43
2016,7,22,11,15,885.0,110.0,2.25,38.0,934.5,1000.51,685.05
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,1005.09,687.68
2016,7,22,11,45,886.5,115.5,2.35,38.5,968.5,1003.09,685.03
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,997.45,680.36
2016,7,22,12,15,885.0,120.5,2.45,39.0,987.0,987.84,674.84
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,974.84,667.37
2016,7,22,12,45,885.0,121.0,2.55,39.5,991.0,956.21,655.15
2016,7,22,13,0,884.0,121.0,2.6,40.0,989.0,934.49,641.14
2016,7,22,13,15,882.0,120.5,2.65,40.0,978.5,908.39,625.79
2016,7,22,13,30,880.0,120.0,2.7,40.0,968.0,879.37,608.59
2016,7,22,13,45,876.0,119.5,2.75,40.0,950.0,845.85,588.47
2016,7,22,14,0,872.0,119.0,2.8,40.0,932.0,809.77,566.58
2016,7,22,14,15,866.5,118.0,2.8,40.0,907.0,769.68,541.64
2016,7,22,14,30,861.0,117.0,2.8,40.0,882.0,727.48,515.11
2016,7,22,14,45,846.5,119.5,2.85,40.0,848.0,680.37,483.74
2016,7,22,15,0,832.0,122.0,2.9,40.0,814.0,632.32,450.51
2016,7,22,15,15,821.0,119.5,2.9,39.5,775.5,581.29,415.18
2016,7,22,15,30,810.0,117.0,2.9,39.0,737.0,526.79,376.34
2016,7,22,15,45,795.0,115.0,2.95,39.0,693.0,472.56,335.68
2016,7,22,16,0,780.0,113.0,3.0,39.0,649.0,418.61,293.98
2016,7,22,16,15,761.5,109.5,3.0,38.5,600.5,362.67,250.22
2016,7,22,16,30,743.0,106.0,3.0,38.0,552.0,307.95,206.3
2016,7,22,16,45,716.5,102.5,3.05,38.0,500.0,252.79,161.56
2016,7,22,17,0,690.0,99.0,3.1,38.0,448.0,195.66,116.38
2016,7,22,17,15,657.0,93.5,3.05,37.5,395.0,143.25,78.3
2016,7,22,17,30,624.0,88.0,3.0,37.0,342.0,94.72,49.84
2016,7,22,17,45,575.0,82.0,2.95,36.5,289.0,54.92,39.45
2016,7,22,18,0,526.0,76.0,2.9,36.0,236.0,53.25,38.24
2016,7,22,18,15,461.0,66.5,2.65,35.0,185.5,48.42,34.36
2016,7,22,18,30,396.0,57.0,2.4,34.0,135.0,43.28,30.01
2016,7,22,18,45,297.0,44.0,2.2,33.5,92.0,33.65,21.65
2016,7,22,19,0,198.0,31.0,2.0,33.0,49.0,24.22,12.45
2016,7,22,19,15,99.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,30.95,0.0
2016,7,23,6,15,194.5,30.0,2.25,26.5,54.0,96.23,59.46
2016,7,23,6,30,308.0,45.0,2.3,27.0,90.0,160.48,114.44
2016,7,23,6,45,395.0,55.0,2.4,27.5,138.0,224.7,168.16
2016,7,23,7,0,482.0,65.0,2.5,28.0,186.0,296.79,227.59
2016,7,23,7,15,535.5,72.5,2.45,28.5,238.0,358.52,277.78
2016,7,23,7,30,589.0,80.0,2.4,29.0,290.0,424.93,329.77
2016,7,23,7,45,631.5,84.5,2.35,30.0,344.0,485.63,374.89
2016,7,23,8,0,674.0,89.0,2.3,31.0,398.0,549.02,420.1
2016,7,23,8,15,701.0,93.5,2.25,31.5,450.5,603.98,458.3
2016,7,23,8,30,728.0,98.0,2.2,32.0,503.0,657.46,493.53
2016,7,23,8,45,533.0,181.5,2.2,32.5,493.0,624.89,465.28
2016,7,23,9,0,338.0,265.0,2.2,33.0,483.0,565.17,417.53
2016,7,23,9,15,571.0,187.5,2.15,33.5,589.0,706.69,518.39
2016,7,23,9,30,804.0,110.0,2.1,34.0,695.0,841.26,604.67
2016,7,23,9,45,816.5,112.0,2.1,34.5,736.5,869.72,619.12
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,902.27,636.96
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,928.88,651.33
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,952.56,663.88
2016,7,23,10,45,854.5,119.0,2.25,36.5,877.0,970.62,672.97
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,985.42,680.15
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,993.85,684.95
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,998.78,687.8
2016,7,23,11,45,873.5,122.5,2.5,37.5,963.0,997.68,686.14
2016,7,23,12,0,876.0,123.0,2.6,38.0,977.0,993.06,682.48
2016,7,23,12,15,877.0,123.5,2.65,38.0,982.5,983.49,676.88
2016,7,23,12,30,878.0,124.0,2.7,38.0,988.0,970.56,669.34
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.0,952.5,657.71
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,931.35,644.22
2016,7,23,13,15,875.0,123.5,2.95,39.0,973.5,905.37,628.72
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,876.49,611.36
2016,7,23,13,45,868.0,122.5,3.05,39.5,945.0,842.31,589.3
2016,7,23,14,0,863.0,122.0,3.1,40.0,927.0,805.65,565.61
2016,7,23,14,15,857.5,120.5,3.1,40.0,901.5,765.4,540.39
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,723.05,513.59
2016,7,23,14,45,837.0,121.5,3.15,40.0,842.0,675.94,481.93
2016,7,23,15,0,822.0,124.0,3.2,40.0,808.0,627.95,448.55
2016,7,23,15,15,811.5,121.5,3.25,39.5,769.5,577.63,413.67
2016,7,23,15,30,801.0,119.0,3.3,39.0,731.0,523.89,375.26
2016,7,23,15,45,785.0,117.0,3.35,39.0,687.0,469.6,334.38
2016,7,23,16,0,769.0,115.0,3.4,39.0,643.0,415.72,292.59
2016,7,23,16,15,750.5,111.5,3.45,38.5,595.0,360.34,249.18
2016,7,23,16,30,732.0,108.0,3.5,38.0,547.0,306.19,205.62
2016,7,23,16,45,443.5,162.0,3.55,38.0,420.5,232.69,155.65
2016,7,23,17,0,155.0,216.0,3.6,38.0,294.0,202.99,142.59
2016,7,23,17,15,383.0,153.0,3.65,37.5,316.0,158.27,100.67
2016,7,23,17,30,611.0,90.0,3.7,37.0,338.0,95.17,50.73
2016,7,23,17,45,563.0,83.0,3.75,36.5,285.0,55.77,40.15
2016,7,23,18,0,515.0,76.0,3.8,36.0,232.0,53.32,38.3
2016,7,23,18,15,449.0,66.5,3.75,35.5,182.0,48.49,34.34
2016,7,23,18,30,383.0,57.0,3.7,35.0,132.0,43.37,29.93
2016,7,23,18,45,287.0,43.5,3.7,34.5,89.5,33.28,21.21
2016,7,23,19,0,191.0,30.0,3.7,34.0,47.0,23.43,11.63
2016,7,23,19,15,95.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,59.0,15.0,2.7,26.0,17.0,26.4,0.0
2016,7,24,6,15,170.5,31.0,2.75,26.5,52.0,91.37,55.99
2016,7,24,6,30,282.0,47.0,2.8,27.0,87.0,154.59,110.35
2016,7,24,6,45,373.5,57.0,2.85,27.5,135.0,216.22,161.94
2016,7,24,7,0,465.0,67.0,2.9,28.0,183.0,291.52,223.89
2016,7,24,7,15,520.0,75.0,2.85,28.5,235.0,353.71,274.58
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,420.75,327.28
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,483.3,374.24
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,549.19,421.83
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.0,604.54,460.66
2016,7,24,8,30,729.0,98.0,2.7,32.0,501.0,658.44,496.55
2016,7,24,8,45,754.0,99.5,2.65,32.5,552.0,709.11,528.47
2016,7,24,9,0,779.0,101.0,2.6,33.0,603.0,759.31,559.31
2016,7,24,9,15,794.5,104.0,2.5,33.5,649.0,802.34,584.35
2016,7,24,9,30,810.0,107.0,2.4,34.0,695.0,843.6,607.7
2016,7,24,9,45,823.0,108.5,2.35,35.0,736.5,872.29,621.57
2016,7,24,10,0,836.0,110.0,2.3,36.0,778.0,904.99,637.83
2016,7,24,10,15,845.0,111.5,2.3,36.0,813.5,931.28,652.88
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,954.62,666.12
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,972.39,674.56
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,986.83,681.02
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,995.34,683.95
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,1000.33,684.9
2016,7,24,11,45,874.5,121.5,2.35,38.5,961.5,998.26,682.21
2016,7,24,12,0,873.0,125.0,2.4,39.0,974.0,992.62,677.53
2016,7,24,12,15,874.0,125.5,2.4,39.0,980.0,983.05,671.56
2016,7,24,12,30,875.0,126.0,2.4,39.0,986.0,970.13,663.69
2016,7,24,12,45,873.0,126.5,2.45,39.5,983.5,951.14,651.28
2016,7,24,13,0,871.0,127.0,2.5,40.0,981.0,929.12,637.11
2016,7,24,13,15,868.5,126.5,2.55,40.0,970.5,902.77,621.65
2016,7,24,13,30,866.0,126.0,2.6,40.0,960.0,873.59,604.37
2016,7,24,13,45,861.0,126.0,2.7,40.0,941.5,840.02,584.56
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,803.99,562.96
2016,7,24,14,15,850.0,124.5,2.8,40.0,897.5,763.56,537.75
2016,7,24,14,30,844.0,123.0,2.8,40.0,872.0,721.09,511.01
2016,7,24,14,45,822.0,129.5,2.85,40.0,836.5,673.03,478.63
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,623.81,444.52
2016,7,24,15,15,524.5,244.5,2.95,39.5,672.5,516.88,368.58
2016,7,24,15,30,249.0,353.0,3.0,39.0,544.0,435.55,310.22
2016,7,24,15,45,493.0,241.0,3.05,39.0,589.0,436.22,310.73
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,414.58,291.69
2016,7,24,16,15,717.0,125.0,3.2,38.5,586.0,356.02,246.33
2016,7,24,16,30,697.0,121.0,3.3,38.0,538.0,302.38,203.52
2016,7,24,16,45,663.0,118.5,3.4,38.0,486.0,248.35,160.11
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,197.93,120.5
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,147.95,84.51
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,102.28,57.88
2016,7,24,17,45,498.5,96.5,3.55,36.5,275.5,66.67,49.04
2016,7,24,18,0,439.0,90.0,3.6,36.0,222.0,64.37,47.35
2016,7,24,18,15,372.5,77.5,3.6,35.5,173.5,56.82,41.15
2016,7,24,18,30,306.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,210.5,48.5,3.6,35.0,83.5,37.23,24.29
2016,7,24,19,0,115.0,32.0,3.6,35.0,42.0,26.25,13.41
2016,7,24,19,15,57.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.3,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.3,27.0,7.0,6.67,0.0
2016,7,25,6,15,11.5,28.0,1.35,27.0,30.0,32.05,17.09
2016,7,25,6,30,23.0,49.0,1.4,27.0,53.0,58.71,40.46
2016,7,25,6,45,48.0,73.5,1.45,27.5,85.0,95.38,70.43
2016,7,25,7,0,73.0,98.0,1.5,28.0,117.0,134.35,102.12
2016,7,25,7,15,105.0,118.5,1.5,28.0,152.5,180.91,139.61
2016,7,25,7,30,137.0,139.0,1.5,28.0,188.0,225.01,174.57
2016,7,25,7,45,295.5,146.5,1.55,28.5,274.5,341.07,264.82
2016,7,25,8,0,454.0,154.0,1.6,29.0,361.0,474.91,364.72
2016,7,25,8,15,487.0,164.0,1.55,29.0,411.5,529.76,403.41
2016,7,25,8,30,520.0,174.0,1.5,29.0,462.0,586.17,442.61
2016,7,25,8,45,558.0,176.5,1.5,29.5,512.5,639.44,478.21
2016,7,25,9,0,596.0,179.0,1.5,30.0,563.0,699.02,517.02
2016,7,25,9,15,616.0,185.0,1.4,30.5,608.0,743.03,543.26
2016,7,25,9,30,636.0,191.0,1.3,31.0,653.0,786.02,568.12
2016,7,25,9,45,666.5,187.5,1.2,31.5,696.5,827.16,590.6
2016,7,25,10,0,697.0,184.0,1.1,32.0,740.0,867.15,611.65
2016,7,25,10,15,708.5,187.5,1.0,32.5,775.5,895.06,624.65
2016,7,25,10,30,720.0,191.0,0.9,33.0,811.0,920.48,635.92
2016,7,25,10,45,741.0,185.5,0.85,34.0,842.5,937.46,641.46
2016,7,25,11,0,762.0,180.0,0.8,35.0,874.0,957.68,648.93
2016,7,25,11,15,768.0,181.5,0.9,35.5,895.5,967.13,654.08
2016,7,25,11,30,774.0,183.0,1.0,36.0,917.0,973.33,657.49
2016,7,25,11,45,793.0,173.5,1.15,36.5,935.0,978.21,661.0
2016,7,25,12,0,812.0,164.0,1.3,37.0,953.0,979.69,662.46
2016,7,25,12,15,813.5,164.5,1.45,37.0,959.0,970.48,658.92
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,958.0,653.42
2016,7,25,12,45,817.5,162.5,1.8,37.5,964.0,940.41,643.93
2016,7,25,13,0,820.0,160.0,2.0,38.0,963.0,919.76,632.36
2016,7,25,13,15,817.5,159.5,2.15,38.0,953.0,893.54,617.98
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,864.64,601.71
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,831.43,581.24
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,795.88,559.05
2016,7,25,14,15,541.5,290.0,2.75,39.0,788.0,682.09,481.4
2016,7,25,14,30,276.0,423.0,2.9,39.0,668.0,582.39,410.19
2016,7,25,14,45,512.0,294.0,3.05,39.0,727.0,610.39,434.57
2016,7,25,15,0,748.0,165.0,3.2,39.0,786.0,617.31,442.5
2016,7,25,15,15,543.5,248.0,3.35,38.5,688.0,530.91,380.75
2016,7,25,15,30,339.0,331.0,3.5,38.0,590.0,464.43,332.89
2016,7,25,15,45,485.5,257.0,3.65,37.5,602.5,446.06,320.24
2016,7,25,16,0,632.0,183.0,3.8,37.0,615.0,413.62,294.84
2016,7,25,16,15,434.5,221.0,3.85,36.5,507.5,335.83,238.42
2016,7,25,16,30,237.0,259.0,3.9,36.0,400.0,287.13,205.18
2016,7,25,16,45,170.5,236.0,3.95,35.5,332.5,235.33,168.23
2016,7,25,17,0,104.0,213.0,4.0,35.0,265.0,196.93,141.96
2016,7,25,17,15,94.0,189.5,3.95,34.5,232.0,167.81,121.0
2016,7,25,17,30,84.0,166.0,3.9,34.0,199.0,140.13,101.78
2016,7,25,17,45,69.0,141.5,3.85,33.5,166.0,114.61,88.99
2016,7,25,18,0,54.0,117.0,3.8,33.0,133.0,96.25,74.24
2016,7,25,18,15,38.5,92.5,3.55,32.5,103.0,77.46,58.75
2016,7,25,18,30,23.0,68.0,3.3,32.0,73.0,58.23,42.55
2016,7,25,18,45,11.5,45.0,3.1,31.5,47.5,40.39,27.24
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,20.43,9.24
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,10.48,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,8.85,0.0
2016,7,26,6,15,53.0,32.0,2.1,25.0,39.0,52.58,30.51
2016,7,26,6,30,100.0,56.0,2.1,25.0,70.0,97.26,69.68
2016,7,26,6,45,168.0,77.5,2.15,25.5,114.0,156.61,118.36
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,218.73,169.26
2016,7,26,7,15,195.5,118.5,2.15,26.0,175.0,232.46,181.75
2016,7,26,7,30,155.0,138.0,2.1,26.0,192.0,233.84,183.36
2016,7,26,7,45,192.0,160.5,2.05,26.5,239.5,287.21,225.01
2016,7,26,8,0,229.0,183.0,2.0,27.0,287.0,352.78,274.57
2016,7,26,8,15,160.0,209.5,2.05,27.0,286.5,334.49,258.8
2016,7,26,8,30,91.0,236.0,2.1,27.0,286.0,308.56,237.08
2016,7,26,8,45,89.5,259.5,2.15,27.5,313.0,334.7,255.55
2016,7,26,9,0,88.0,283.0,2.2,28.0,340.0,360.39,273.17
2016,7,26,9,15,89.5,306.5,2.25,28.0,368.0,388.16,292.73
2016,7,26,9,30,91.0,330.0,2.3,28.0,396.0,415.63,311.89
2016,7,26,9,45,196.5,346.0,2.4,28.5,499.5,540.98,403.25
2016,7,26,10,0,302.0,362.0,2.5,29.0,603.0,671.36,494.18
2016,7,26,10,15,324.0,374.0,2.55,29.0,643.0,709.41,518.98
2016,7,26,10,30,346.0,386.0,2.6,29.0,683.0,746.8,543.76
2016,7,26,10,45,534.5,294.5,2.7,29.5,771.5,850.44,617.04
2016,7,26,11,0,723.0,203.0,2.8,30.0,860.0,949.04,682.37
2016,7,26,11,15,553.0,309.5,2.8,30.0,819.5,887.41,637.72
2016,7,26,11,30,383.0,416.0,2.8,30.0,779.0,814.01,584.0
2016,7,26,11,45,436.5,372.5,2.85,30.0,792.0,827.46,595.31
2016,7,26,12,0,490.0,329.0,2.9,30.0,805.0,830.58,599.37
2016,7,26,12,15,365.0,411.0,2.85,30.0,767.0,772.66,556.25
2016,7,26,12,30,240.0,493.0,2.8,30.0,729.0,716.6,514.41
2016,7,26,12,45,185.0,494.0,2.8,30.0,676.0,656.75,472.95
2016,7,26,13,0,130.0,495.0,2.8,30.0,623.0,598.23,431.88
2016,7,26,13,15,91.5,465.0,2.7,30.0,554.5,523.53,379.68
2016,7,26,13,30,53.0,435.0,2.6,30.0,486.0,455.96,331.74
2016,7,26,13,45,87.5,448.5,2.55,30.0,531.0,492.55,358.69
2016,7,26,14,0,122.0,462.0,2.5,30.0,576.0,526.73,383.11
2016,7,26,14,15,62.5,305.5,2.45,30.0,364.0,330.68,243.64
2016,7,26,14,30,3.0,149.0,2.4,30.0,152.0,140.94,102.71
2016,7,26,14,45,4.5,166.5,2.4,30.0,170.5,157.74,115.92
2016,7,26,15,0,6.0,184.0,2.4,30.0,189.0,174.19,128.51
2016,7,26,15,15,3.0,139.0,2.35,30.0,141.5,130.83,95.76
2016,7,26,15,30,0.0,94.0,2.3,30.0,94.0,87.73,62.86
2016,7,26,15,45,0.5,127.0,2.3,30.0,128.0,118.08,86.51
2016,7,26,16,0,1.0,160.0,2.3,30.0,162.0,147.62,109.38
2016,7,26,16,15,1.0,161.0,2.25,29.5,162.5,147.88,110.06
2016,7,26,16,30,1.0,162.0,2.2,29.0,163.0,147.91,110.66
2016,7,26,16,45,5.5,164.5,2.15,29.0,167.5,149.92,112.44
2016,7,26,17,0,10.0,167.0,2.1,29.0,172.0,150.78,113.29
2016,7,26,17,15,6.0,148.0,1.95,28.5,151.0,132.3,99.61
2016,7,26,17,30,2.0,129.0,1.8,28.0,130.0,114.41,86.23
2016,7,26,17,45,1.0,108.5,1.65,28.0,109.0,96.16,75.54
2016,7,26,18,0,0.0,88.0,1.5,28.0,88.0,78.74,61.06
2016,7,26,18,15,0.0,68.5,1.35,27.5,68.5,61.93,46.91
2016,7,26,18,30,0.0,49.0,1.2,27.0,49.0,44.93,32.32
2016,7,26,18,45,0.0,32.5,1.05,27.0,32.5,30.19,19.39
2016,7,26,19,0,0.0,16.0,0.9,27.0,16.0,14.84,5.19
2016,7,26,19,15,0.0,8.0,0.9,26.5,8.0,7.63,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,6.5,2.25,26.5,6.5,6.02,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,22.0,2.6,28.5,22.0,20.45,10.74
2016,7,27,9,0,0.0,33.0,2.7,29.0,33.0,30.7,18.81
2016,7,27,9,15,0.0,58.0,2.75,29.0,58.0,54.03,37.17
2016,7,27,9,30,0.0,83.0,2.8,29.0,83.0,77.42,55.36
2016,7,27,9,45,0.0,99.0,2.85,29.5,99.0,92.52,66.79
2016,7,27,10,0,0.0,115.0,2.9,30.0,115.0,107.79,78.24
2016,7,27,10,15,4.5,161.5,2.95,30.0,165.5,156.67,115.57
2016,7,27,10,30,9.0,208.0,3.0,30.0,216.0,206.01,152.64
2016,7,27,10,45,168.0,317.5,3.1,30.5,470.5,491.42,365.24
2016,7,27,11,0,327.0,427.0,3.2,31.0,725.0,773.84,559.35
2016,7,27,11,15,536.0,314.5,3.25,31.0,815.5,876.1,631.61
2016,7,27,11,30,745.0,202.0,3.3,31.0,906.0,964.42,691.67
2016,7,27,11,45,524.5,335.0,3.4,31.5,835.0,878.42,629.7
2016,7,27,12,0,304.0,468.0,3.5,32.0,764.0,777.57,555.44
2016,7,27,12,15,350.5,448.5,3.5,32.0,792.0,796.08,569.61
2016,7,27,12,30,397.0,429.0,3.5,32.0,820.0,812.12,581.35
2016,7,27,12,45,544.5,340.0,3.55,32.0,874.0,859.3,617.11
2016,7,27,13,0,692.0,251.0,3.6,32.0,928.0,893.57,643.88
2016,7,27,13,15,689.0,250.0,3.65,32.0,918.0,868.06,627.05
2016,7,27,13,30,686.0,249.0,3.7,32.0,908.0,840.34,608.99
2016,7,27,13,45,688.5,241.5,3.75,32.5,892.0,809.15,587.46
2016,7,27,14,0,691.0,234.0,3.8,33.0,876.0,775.7,564.21
2016,7,27,14,15,545.5,303.5,3.8,33.0,801.5,697.81,508.01
2016,7,27,14,30,400.0,373.0,3.8,33.0,727.0,627.03,456.32
2016,7,27,14,45,449.5,339.5,3.8,33.0,723.0,608.34,444.46
2016,7,27,15,0,499.0,306.0,3.8,33.0,719.0,584.39,428.11
2016,7,27,15,15,511.0,282.5,3.8,32.5,688.0,541.93,398.47
2016,7,27,15,30,523.0,259.0,3.8,32.0,657.0,497.53,366.54
2016,7,27,15,45,530.0,237.0,3.85,32.0,619.0,450.14,330.71
2016,7,27,16,0,537.0,215.0,3.9,32.0,581.0,401.45,292.82
2016,7,27,16,15,304.5,234.0,3.85,32.0,438.5,304.25,221.58
2016,7,27,16,30,72.0,253.0,3.8,32.0,296.0,238.42,176.2
2016,7,27,16,45,36.0,175.5,3.75,32.0,197.0,161.97,119.43
2016,7,27,17,0,0.0,98.0,3.7,32.0,98.0,90.68,65.92
2016,7,27,17,15,0.0,85.5,3.4,31.5,85.5,79.35,57.44
2016,7,27,17,30,0.0,73.0,3.1,31.0,73.0,67.93,48.72
2016,7,27,17,45,0.0,61.0,2.8,30.5,61.0,56.72,42.08
2016,7,27,18,0,0.0,49.0,2.5,30.0,49.0,45.53,32.82
2016,7,27,18,15,0.0,38.0,2.3,29.0,38.0,35.28,24.23
2016,7,27,18,30,0.0,27.0,2.1,28.0,27.0,25.04,15.48
2016,7,27,18,45,0.0,17.5,1.9,27.5,17.5,16.22,7.77
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,7.63,0.0
2016,7,28,6,15,19.5,27.5,2.1,25.0,30.5,33.94,17.38
2016,7,28,6,30,39.0,47.0,2.2,25.0,53.0,61.93,42.89
2016,7,28,6,45,70.0,70.0,2.3,25.5,85.0,105.1,78.5
2016,7,28,7,0,101.0,93.0,2.4,26.0,117.0,146.91,113.02
2016,7,28,7,15,124.5,115.0,2.45,26.0,152.5,186.97,145.97
2016,7,28,7,30,148.0,137.0,2.5,26.0,188.0,229.28,180.1
2016,7,28,7,45,124.5,161.5,2.6,26.5,210.0,248.58,194.57
2016,7,28,8,0,101.0,186.0,2.7,27.0,232.0,256.5,199.65
2016,7,28,8,15,153.0,210.5,2.75,27.5,290.0,331.26,256.96
2016,7,28,8,30,205.0,235.0,2.8,28.0,348.0,401.61,309.44
2016,7,28,8,45,218.5,259.0,2.85,28.5,390.0,445.22,340.19
2016,7,28,9,0,232.0,283.0,2.9,29.0,432.0,489.11,370.64
2016,7,28,9,15,280.0,297.0,2.85,29.0,490.0,562.94,423.24
2016,7,28,9,30,328.0,311.0,2.8,29.0,548.0,627.81,468.4
2016,7,28,9,45,560.5,220.5,2.8,29.5,654.5,766.78,568.26
2016,7,28,10,0,793.0,130.0,2.8,30.0,761.0,895.79,652.61
2016,7,28,10,15,803.0,132.5,2.75,30.0,796.5,923.39,667.95
2016,7,28,10,30,813.0,135.0,2.7,30.0,832.0,948.14,682.23
2016,7,28,10,45,821.0,136.0,2.7,30.5,861.0,957.92,685.94
2016,7,28,11,0,829.0,137.0,2.7,31.0,890.0,972.8,693.11
2016,7,28,11,15,834.0,138.5,2.7,31.0,911.5,981.89,698.03
2016,7,28,11,30,839.0,140.0,2.7,31.0,933.0,987.58,700.96
2016,7,28,11,45,842.5,140.5,2.7,31.5,947.0,987.34,698.87
2016,7,28,12,0,846.0,141.0,2.7,32.0,961.0,983.67,694.8
2016,7,28,12,15,847.0,141.0,2.7,32.0,967.0,973.67,688.31
2016,7,28,12,30,848.0,141.0,2.7,32.0,973.0,960.42,679.91
2016,7,28,12,45,847.0,141.5,2.75,32.0,970.5,942.6,669.11
2016,7,28,13,0,846.0,142.0,2.8,32.0,968.0,921.79,656.47
2016,7,28,13,15,844.0,141.5,2.8,32.0,958.0,896.25,640.43
2016,7,28,13,30,842.0,141.0,2.8,32.0,948.0,867.91,622.6
2016,7,28,13,45,426.5,187.5,2.85,32.0,596.5,540.16,399.32
2016,7,28,14,0,11.0,234.0,2.9,32.0,245.0,226.84,165.24
2016,7,28,14,15,5.5,168.5,2.95,32.0,174.0,161.21,117.28
2016,7,28,14,30,0.0,103.0,3.0,32.0,103.0,96.17,68.29
2016,7,28,14,45,0.5,124.5,3.05,32.0,125.0,116.36,83.82
2016,7,28,15,0,1.0,146.0,3.1,32.0,147.0,136.32,99.09
2016,7,28,15,15,10.5,207.5,3.1,31.5,216.0,197.33,145.59
2016,7,28,15,30,20.0,269.0,3.1,31.0,285.0,255.55,189.53
2016,7,28,15,45,26.5,267.5,3.1,31.0,287.0,250.56,186.0
2016,7,28,16,0,33.0,266.0,3.1,31.0,289.0,247.86,184.26
2016,7,28,16,15,32.0,246.5,3.05,30.5,267.0,226.85,169.11
2016,7,28,16,30,31.0,227.0,3.0,30.0,245.0,206.07,154.01
2016,7,28,16,45,49.5,215.5,3.0,30.0,242.0,196.21,146.16
2016,7,28,17,0,68.0,204.0,3.0,30.0,239.0,183.76,136.08
2016,7,28,17,15,64.0,180.0,2.75,29.5,209.5,157.33,116.46
2016,7,28,17,30,60.0,156.0,2.5,29.0,180.0,131.69,97.91
2016,7,28,17,45,51.0,132.5,2.3,29.0,150.5,108.57,85.57
2016,7,28,18,0,42.0,109.0,2.1,29.0,121.0,90.71,70.8
2016,7,28,18,15,29.0,86.5,2.0,28.5,94.0,73.12,56.05
2016,7,28,18,30,16.0,64.0,1.9,28.0,67.0,55.15,40.66
2016,7,28,18,45,8.0,42.5,1.8,27.5,44.0,38.24,25.86
2016,7,28,19,0,0.0,21.0,1.7,27.0,21.0,19.5,7.99
2016,7,28,19,15,0.0,10.5,1.85,26.5,10.5,10.01,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,10.48,0.0
2016,7,29,6,15,104.5,29.5,1.45,25.0,43.5,66.82,37.06
2016,7,29,6,30,209.0,48.0,1.5,25.0,76.0,133.02,95.05
2016,7,29,6,45,292.5,62.0,1.55,25.5,121.5,191.92,144.25
2016,7,29,7,0,376.0,76.0,1.6,26.0,167.0,260.34,200.62
2016,7,29,7,15,436.0,86.5,1.75,26.0,218.0,322.11,251.51
2016,7,29,7,30,496.0,97.0,1.9,26.0,269.0,389.7,305.66
2016,7,29,7,45,540.5,104.0,2.1,26.5,322.0,454.13,355.35
2016,7,29,8,0,585.0,111.0,2.3,27.0,375.0,517.71,403.05
2016,7,29,8,15,616.5,117.5,2.3,27.0,427.0,574.37,444.45
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,632.05,485.5
2016,7,29,8,45,679.5,125.5,2.35,27.5,530.0,684.77,520.94
2016,7,29,9,0,711.0,127.0,2.4,28.0,581.0,737.7,555.0
2016,7,29,9,15,520.0,218.5,2.35,28.5,564.0,694.16,518.82
2016,7,29,9,30,329.0,310.0,2.3,29.0,547.0,628.02,465.75
2016,7,29,9,45,302.0,338.5,2.3,29.5,566.0,641.85,472.8
2016,7,29,10,0,275.0,367.0,2.3,30.0,585.0,652.76,477.23
2016,7,29,10,15,296.5,380.0,2.2,30.0,625.5,690.85,502.01
2016,7,29,10,30,318.0,393.0,2.1,30.0,666.0,728.35,525.8
2016,7,29,10,45,576.0,263.5,2.05,30.5,778.5,863.69,620.07
2016,7,29,11,0,834.0,134.0,2.0,31.0,891.0,975.29,688.85
2016,7,29,11,15,633.0,265.5,1.9,31.0,848.5,926.4,654.48
2016,7,29,11,30,432.0,397.0,1.8,31.0,806.0,853.61,600.59
2016,7,29,11,45,416.0,409.0,1.7,31.5,807.5,844.48,592.37
2016,7,29,12,0,400.0,421.0,1.6,32.0,809.0,826.58,578.23
2016,7,29,12,15,410.5,422.5,1.55,32.0,822.5,835.91,583.61
2016,7,29,12,30,421.0,424.0,1.5,32.0,836.0,836.32,583.27
2016,7,29,12,45,368.5,446.0,1.45,32.5,806.5,790.49,551.15
2016,7,29,13,0,316.0,468.0,1.4,33.0,777.0,749.68,522.5
2016,7,29,13,15,592.0,296.0,1.4,33.0,866.5,824.53,578.89
2016,7,29,13,30,868.0,124.0,1.4,33.0,956.0,875.33,612.99
2016,7,29,13,45,867.0,121.5,1.45,33.5,939.0,842.5,591.63
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,806.93,569.28
2016,7,29,14,15,860.5,117.5,1.55,34.0,896.5,766.23,544.59
2016,7,29,14,30,855.0,116.0,1.6,34.0,871.0,723.41,518.2
2016,7,29,14,45,818.5,132.0,1.7,34.0,832.0,673.26,484.9
2016,7,29,15,0,782.0,148.0,1.8,34.0,793.0,623.53,450.52
2016,7,29,15,15,770.0,145.0,1.9,34.0,754.5,572.63,414.77
2016,7,29,15,30,758.0,142.0,2.0,34.0,716.0,521.31,377.49
2016,7,29,15,45,746.5,136.0,2.1,34.0,672.5,467.42,337.13
2016,7,29,16,0,735.0,130.0,2.2,34.0,629.0,413.59,295.42
2016,7,29,16,15,715.0,126.0,2.2,33.5,581.0,354.83,249.33
2016,7,29,16,30,695.0,122.0,2.2,33.0,533.0,301.01,205.76
2016,7,29,16,45,670.0,116.0,2.25,33.0,481.5,246.11,160.83
2016,7,29,17,0,645.0,110.0,2.3,33.0,430.0,193.79,118.87
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.0,142.7,81.67
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,95.9,54.58
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,60.8,45.25
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,57.37,42.55
2016,7,29,18,15,406.0,69.0,1.45,30.0,169.5,50.75,37.06
2016,7,29,18,30,337.0,58.0,1.4,29.0,120.0,43.73,30.97
2016,7,29,18,45,236.5,42.5,1.4,28.5,79.0,32.71,21.18
2016,7,29,19,0,136.0,27.0,1.4,28.0,38.0,21.17,8.69
2016,7,29,19,15,68.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,18.0,0.0
2016,7,30,6,15,152.0,27.5,1.4,24.5,45.5,81.46,44.66
2016,7,30,6,30,267.0,44.0,1.6,25.0,79.0,146.96,104.54
2016,7,30,6,45,369.5,53.5,1.85,25.5,127.5,213.52,160.25
2016,7,30,7,0,472.0,63.0,2.1,26.0,176.0,290.55,223.99
2016,7,30,7,15,529.5,70.5,2.15,26.5,228.5,353.93,276.05
2016,7,30,7,30,587.0,78.0,2.2,27.0,281.0,422.47,330.32
2016,7,30,7,45,636.5,81.0,2.3,27.5,336.5,485.79,379.01
2016,7,30,8,0,686.0,84.0,2.4,28.0,392.0,552.47,428.59
2016,7,30,8,15,410.5,160.5,2.4,28.5,351.5,474.4,365.87
2016,7,30,8,30,135.0,237.0,2.4,29.0,311.0,352.87,269.24
2016,7,30,8,45,463.0,167.0,2.4,29.5,455.5,556.86,425.23
2016,7,30,9,0,791.0,97.0,2.4,30.0,600.0,766.92,571.65
2016,7,30,9,15,806.0,99.5,2.35,30.0,646.5,809.61,596.77
2016,7,30,9,30,821.0,102.0,2.3,30.0,693.0,844.12,617.41
2016,7,30,9,45,835.0,103.0,2.3,30.5,735.0,880.08,637.99
2016,7,30,10,0,849.0,104.0,2.3,31.0,777.0,913.68,656.77
2016,7,30,10,15,857.5,106.0,2.3,31.5,813.0,940.5,671.04
2016,7,30,10,30,866.0,108.0,2.3,32.0,849.0,964.27,683.35
2016,7,30,10,45,874.0,108.0,2.35,32.5,878.0,982.22,692.5
2016,7,30,11,0,882.0,108.0,2.4,33.0,907.0,996.85,699.68
2016,7,30,11,15,886.0,109.0,2.45,33.0,928.5,1005.06,704.4
2016,7,30,11,30,890.0,110.0,2.5,33.0,950.0,1009.66,707.07
2016,7,30,11,45,893.5,110.0,2.55,33.5,964.0,1009.12,705.26
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,1004.96,701.36
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.0,994.75,695.29
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,981.05,687.17
2016,7,30,12,45,897.0,111.0,2.8,34.5,987.5,962.08,674.85
2016,7,30,13,0,896.0,111.0,2.9,35.0,985.0,939.9,660.55
2016,7,30,13,15,894.0,110.5,2.95,35.0,974.5,913.2,644.38
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,883.51,626.26
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,848.88,604.85
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,811.68,581.62
2016,7,30,14,15,876.5,108.5,3.15,35.0,901.0,770.33,555.43
2016,7,30,14,30,871.0,107.0,3.2,35.0,875.0,726.82,527.52
2016,7,30,14,45,862.5,106.0,3.25,35.0,842.0,679.79,495.73
2016,7,30,15,0,854.0,105.0,3.3,35.0,809.0,631.26,461.26
2016,7,30,15,15,844.0,103.0,3.3,35.0,770.0,579.74,423.61
2016,7,30,15,30,834.0,101.0,3.3,35.0,731.0,527.36,384.26
2016,7,30,15,45,818.5,99.5,3.35,35.0,686.5,472.22,341.85
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,413.26,295.46
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.0,356.21,249.65
2016,7,30,16,30,767.0,92.0,3.4,34.0,544.0,300.29,203.58
2016,7,30,16,45,739.0,89.5,3.4,34.0,491.5,243.84,156.73
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,190.22,113.35
2016,7,30,17,15,678.5,82.0,3.2,33.5,385.5,132.78,71.11
2016,7,30,17,30,646.0,77.0,3.0,33.0,332.0,83.15,42.69
2016,7,30,17,45,595.5,71.5,2.8,32.5,278.5,47.64,34.16
2016,7,30,18,0,545.0,66.0,2.6,32.0,225.0,45.95,32.87
2016,7,30,18,15,475.5,58.0,2.5,31.0,174.5,42.03,29.62
2016,7,30,18,30,406.0,50.0,2.4,30.0,124.0,37.91,25.98
2016,7,30,18,45,296.0,37.5,2.35,29.5,81.5,29.32,18.27
2016,7,30,19,0,186.0,25.0,2.3,29.0,39.0,19.62,7.11
2016,7,30,19,15,93.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
