Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,32.0,10.0,2.1,25.0,11.0,16.03,0.0
2016,7,31,6,15,148.0,26.5,2.3,25.0,44.0,78.9,41.7
2016,7,31,6,30,264.0,43.0,2.5,25.0,77.0,144.96,103.05
2016,7,31,6,45,366.5,52.0,2.7,25.5,125.0,210.88,158.52
2016,7,31,7,0,469.0,61.0,2.9,26.0,173.0,287.16,222.01
2016,7,31,7,15,526.5,69.0,2.95,26.5,225.5,350.92,274.77
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,419.89,329.85
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,483.08,379.0
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,549.65,429.14
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,603.68,469.0
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,660.09,508.39
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,616.16,471.07
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,542.72,411.23
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,696.59,525.44
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,838.18,620.75
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,751.24,555.72
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,615.26,452.24
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,674.01,492.29
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,720.69,522.6
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,747.19,538.7
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,772.38,553.93
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,798.48,571.48
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,831.51,593.32
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,925.56,660.98
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,999.53,706.48
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,953.67,676.74
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,891.53,629.96
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,922.76,656.7
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,934.85,663.95
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,854.54,611.18
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,770.69,549.65
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,798.0,574.87
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,806.33,582.97
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,765.57,557.35
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,722.74,530.27
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,674.12,496.18
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,624.33,460.09
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,572.83,422.04
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,520.79,382.59
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,466.37,340.32
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,412.41,297.24
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,356.65,252.31
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,298.22,204.48
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,242.92,158.59
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,190.4,116.09
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,138.76,78.36
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,91.4,51.23
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,58.26,43.18
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,55.98,41.4
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,49.76,36.13
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.08,30.24
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.41,20.72
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,21.26,7.55
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.92,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,51.52,25.33
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,106.07,75.66
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,170.1,128.12
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,254.9,197.56
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,318.62,249.93
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,388.66,305.83
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,462.18,363.04
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,538.68,420.91
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,597.01,463.04
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,656.31,504.67
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,711.15,540.17
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,763.53,572.72
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,807.95,599.87
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,850.71,625.45
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,888.69,647.7
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,924.5,668.28
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,944.47,678.09
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,969.14,691.01
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,988.11,700.18
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,1003.82,707.32
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,1012.15,711.71
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,1016.94,714.04
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,1017.66,712.5
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,1014.8,708.88
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,1003.92,701.87
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,989.62,692.87
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,971.53,680.19
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,950.2,665.6
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,922.54,648.45
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,891.95,629.44
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,857.2,606.69
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,819.79,582.16
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,778.49,557.09
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,735.07,530.29
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,687.5,497.87
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,638.42,463.22
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,585.9,425.1
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,532.63,385.38
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,473.74,340.64
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,417.71,296.56
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,360.35,250.84
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,304.25,205.02
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,247.09,158.0
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,188.33,111.1
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,134.71,72.52
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,85.18,44.89
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,51.35,37.08
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,49.47,35.63
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,44.43,31.45
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,39.09,26.78
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.3,18.05
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.68,5.82
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,11.62,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,71.55,34.85
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,134.69,95.5
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,199.3,149.55
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,278.99,215.36
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,343.51,268.41
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,413.5,323.99
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,479.16,374.6
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,548.91,426.57
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,605.53,466.88
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,660.61,504.13
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,713.21,536.86
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,765.48,568.47
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,808.95,594.24
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,850.62,618.37
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,880.34,634.29
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,914.3,652.84
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,941.41,668.56
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,965.5,682.41
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,983.38,690.99
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,997.9,697.57
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,1006.44,700.54
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,1011.41,701.47
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,1011.25,699.9
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,1007.48,696.28
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,997.16,690.22
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,983.37,682.16
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,965.25,670.52
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,943.85,656.88
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,917.0,640.82
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,887.14,622.82
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,852.21,601.78
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,814.62,578.82
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,773.08,552.75
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,729.41,524.99
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,682.02,493.33
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,633.1,459.02
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,581.0,422.22
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,528.09,383.56
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,472.52,340.91
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,413.15,294.28
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,355.67,248.23
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,299.37,201.98
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,242.57,154.98
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,188.51,111.46
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,130.7,69.41
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,80.86,41.66
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,47.98,34.29
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,46.31,33.0
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,41.97,29.4
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,37.41,25.37
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,28.78,17.57
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.9,4.54
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,66.81,29.83
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,145.05,101.83
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,211.48,157.62
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,287.75,220.7
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,352.52,273.68
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,422.68,328.87
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,485.69,376.93
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,551.9,425.64
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,606.99,464.4
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,664.58,502.52
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,716.16,535.04
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,767.12,566.43
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,810.87,592.37
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,846.32,612.47
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,882.15,632.62
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,915.49,650.93
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,942.16,664.86
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,965.8,676.89
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,983.78,685.93
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,998.37,692.99
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,1006.93,697.89
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,1011.91,700.78
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,1011.25,698.93
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,1006.96,695.02
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,996.62,688.99
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,982.81,680.96
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,964.19,668.64
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,942.33,654.4
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,915.48,638.44
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,885.64,620.55
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,851.19,599.95
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,814.09,577.42
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,772.13,550.93
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,728.05,522.81
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,680.27,490.74
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,631.3,456.37
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,579.63,419.95
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,527.18,381.73
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,468.35,337.02
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,412.43,293.0
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,355.37,247.46
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,299.52,201.77
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,242.8,155.01
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,188.6,111.52
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,130.47,69.45
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,80.52,41.87
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,48.48,34.7
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,46.44,33.11
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,41.68,29.15
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,36.65,24.72
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,27.98,16.88
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,18.13,3.12
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,71.29,30.0
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,154.04,107.91
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,219.91,163.91
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,296.5,227.7
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,360.41,280.46
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,429.51,335.28
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,492.03,383.3
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,555.73,430.52
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,612.43,470.57
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,669.53,508.02
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,720.24,539.09
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,770.04,568.73
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,808.12,591.02
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,850.15,615.65
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,884.6,634.95
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,916.38,652.38
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,943.26,667.93
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,967.06,681.57
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,984.76,690.48
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,998.96,697.3
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,1007.49,702.18
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,1012.43,705.01
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,1011.24,702.74
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,1006.42,698.42
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,996.55,692.55
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,983.2,684.65
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,964.08,672.21
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,941.8,657.86
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,914.11,640.79
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,883.48,621.86
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,823.42,583.29
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,763.28,539.6
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,752.28,537.05
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,726.51,523.27
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,679.58,491.27
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,631.16,457.18
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,578.87,420.2
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,525.86,381.46
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,467.54,337.04
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,411.91,293.13
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,354.71,247.35
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,298.8,201.51
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,241.81,154.42
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,187.11,110.44
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,129.34,68.7
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,79.7,41.6
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,47.84,34.18
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,44.95,31.87
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,40.55,28.19
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,35.9,24.08
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,27.19,16.16
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.36,1.54
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,66.77,25.62
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,146.5,102.3
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,212.64,158.11
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,288.28,220.68
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,353.02,273.6
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,423.21,328.82
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,486.56,377.11
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,552.8,425.83
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,476.2,365.42
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,356.76,271.71
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,559.89,425.62
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,768.39,568.85
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,811.91,592.58
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,853.63,616.1
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,882.0,630.63
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,914.63,647.77
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,818.27,581.5
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,686.83,486.35
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,721.45,508.8
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,755.17,528.97
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,895.27,626.03
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,1008.99,696.12
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,918.45,636.76
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,801.27,554.95
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,902.34,627.87
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,975.71,674.28
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,955.39,662.19
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,932.05,649.1
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,905.32,633.33
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,875.74,615.71
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,840.19,594.55
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,802.39,571.68
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,761.45,546.13
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,718.55,518.69
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,670.4,485.89
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,620.81,451.23
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,569.17,414.92
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,517.15,377.07
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,462.29,335.27
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,407.91,292.52
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,348.5,245.36
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,294.09,200.89
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,234.45,157.64
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,199.27,136.32
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,149.16,93.89
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,87.75,50.39
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,57.4,42.37
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,52.51,38.3
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,46.74,33.39
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.49,27.0
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.28,16.94
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.55,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,60.81,20.73
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,132.06,92.18
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,193.32,144.1
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,264.97,203.72
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,331.91,258.67
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,401.94,314.39
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,465.27,363.39
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,531.89,413.29
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,492.6,379.79
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,427.6,326.6
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,583.66,444.45
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,750.32,560.82
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,794.91,586.91
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,837.92,612.28
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,874.08,633.04
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,907.94,652.1
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,927.63,661.91
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,952.08,674.84
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,970.48,683.88
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,985.58,690.92
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,994.77,695.37
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,1000.46,697.78
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,999.6,695.29
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,995.21,690.81
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,985.38,684.11
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,972.18,675.49
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,952.84,661.81
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,930.43,646.38
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,903.67,629.69
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,874.06,611.24
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,839.62,589.71
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,802.74,566.56
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,761.55,540.18
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,718.39,512.21
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,670.65,479.56
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,621.05,444.97
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,568.97,407.85
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,516.43,369.37
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,461.61,328.19
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,407.23,286.11
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,350.77,242.03
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,291.86,195.2
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,236.31,150.44
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,183.78,109.23
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,131.94,72.81
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,84.7,47.56
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,57.15,41.66
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,54.39,39.49
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,47.49,33.75
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.32,27.52
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.72,17.1
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,17.49,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,57.2,16.78
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,123.01,85.82
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,187.78,140.07
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,265.22,204.12
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,332.92,259.78
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,403.87,316.29
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,469.61,366.53
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,539.47,418.0
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,596.6,458.68
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,654.51,498.08
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,704.61,530.23
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,756.91,563.24
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,801.27,589.65
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,843.93,614.4
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,880.53,633.71
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,907.41,646.43
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,934.17,661.28
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,957.94,674.13
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,976.05,682.42
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,990.83,688.69
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,999.14,692.95
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,1003.91,695.2
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,1003.6,693.06
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,999.72,688.9
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,989.81,682.65
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,976.46,674.44
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,957.37,661.85
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,935.09,647.39
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,907.89,630.87
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,877.78,612.52
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,843.13,591.57
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,805.92,568.81
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,763.94,542.19
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,719.93,514.06
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,671.41,481.08
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,621.39,446.06
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,568.91,408.6
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,515.95,369.71
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,460.69,328.03
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,405.95,285.5
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,349.33,241.08
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,290.31,193.92
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,234.46,148.79
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,181.79,107.47
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,129.82,71.02
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,82.38,45.93
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,56.1,40.64
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,53.71,38.75
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,46.42,32.7
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.81,26.12
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.56,15.98
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,45.01,9.84
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,97.33,67.43
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,159.47,118.82
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,240.63,185.2
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,304.12,237.16
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,374.16,292.74
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,440.76,344.24
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,517.93,401.87
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,576.45,443.56
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,636.2,484.84
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,690.57,519.69
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,745.21,552.86
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,790.03,579.64
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,829.65,602.5
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,866.83,623.79
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,901.85,643.41
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,929.71,658.29
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,954.73,671.33
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,973.66,680.56
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,989.37,687.85
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,998.22,692.43
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,1003.58,695.05
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,994.68,687.63
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,991.79,684.17
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,981.91,677.92
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,968.72,669.79
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,949.92,657.36
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,928.09,643.15
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,900.6,626.4
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,870.35,607.93
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,835.5,585.25
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,801.57,563.15
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,759.24,537.8
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,715.08,510.21
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,667.01,477.46
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,618.04,443.33
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,565.93,406.19
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,513.52,367.79
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,459.24,326.96
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,402.09,282.97
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,345.46,238.8
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,290.63,194.99
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,235.84,151.01
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,184.44,110.98
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,134.18,76.07
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,88.86,52.34
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,63.36,46.58
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,58.15,42.38
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.28,35.85
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.02,28.69
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.82,16.81
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.87,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,56.53,9.96
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,123.34,85.09
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,187.23,138.84
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,263.26,201.6
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,331.33,257.3
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,402.81,313.87
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,469.42,365.05
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,540.13,417.55
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,597.61,458.21
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,655.91,497.62
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,707.53,530.35
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,761.73,564.04
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,805.79,590.11
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,848.11,614.58
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,877.75,630.39
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,911.97,649.03
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,939.34,664.85
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,963.72,678.81
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,981.39,687.69
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,995.71,694.6
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,1004.55,698.69
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,1009.81,700.7
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,1010.42,699.98
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,1007.42,697.17
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,996.86,691.26
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,982.8,683.29
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,963.88,671.27
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,941.68,657.2
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,914.0,640.41
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,883.34,621.69
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,848.51,600.44
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,811.01,577.26
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,686.15,490.96
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,576.26,410.3
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,614.34,442.32
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,626.32,453.77
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,573.93,416.24
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,520.74,377.18
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,464.74,334.06
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,405.02,287.05
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,347.16,240.14
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,290.58,193.37
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,233.23,146.36
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,178.74,103.19
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,121.03,62.53
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,71.5,37.24
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,46.54,32.81
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,44.81,31.43
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,39.52,27.0
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,33.93,22.08
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.15,13.04
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
