Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,47.59,4.16
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,105.58,72.2
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,174.54,129.45
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,249.32,191.02
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,313.39,243.61
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,383.98,299.7
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,454.1,353.67
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,524.89,406.47
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,583.15,447.95
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,642.47,488.86
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,696.33,523.84
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,747.47,556.02
2016,8,10,9,15,753.5,118.5,2.85,32.5,621.0,791.82,582.68
2016,8,10,9,30,771.0,122.0,2.8,33.0,668.0,834.57,607.8
2016,8,10,9,45,787.5,123.5,2.75,33.5,710.5,872.33,629.2
2016,8,10,10,0,804.0,125.0,2.7,34.0,753.0,907.89,648.88
2016,8,10,10,15,814.0,127.0,2.7,34.5,789.0,935.3,663.5
2016,8,10,10,30,824.0,129.0,2.7,35.0,825.0,951.48,671.01
2016,8,10,10,45,832.5,130.0,2.7,35.5,854.5,970.16,680.22
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,985.61,687.41
2016,8,10,11,15,846.0,132.0,2.7,36.0,905.5,994.16,691.85
2016,8,10,11,30,851.0,133.0,2.7,36.0,927.0,999.22,694.31
2016,8,10,11,45,856.5,132.0,2.75,36.5,941.5,999.26,692.81
2016,8,10,12,0,862.0,131.0,2.8,37.0,956.0,995.76,689.3
2016,8,10,12,15,863.0,131.5,2.8,37.5,961.5,985.78,681.52
2016,8,10,12,30,864.0,132.0,2.8,38.0,967.0,972.38,671.82
2016,8,10,12,45,863.5,132.0,2.85,38.5,964.5,953.75,659.42
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,931.95,645.15
2016,8,10,13,15,860.5,131.5,2.95,39.0,951.0,904.78,628.93
2016,8,10,13,30,858.0,131.0,3.0,39.0,940.0,874.73,610.85
2016,8,10,13,45,852.5,130.5,3.05,39.0,921.0,839.4,589.3
2016,8,10,14,0,847.0,130.0,3.1,39.0,902.0,801.64,566.04
2016,8,10,14,15,840.5,128.5,3.15,39.0,875.5,759.95,540.0
2016,8,10,14,30,834.0,127.0,3.2,39.0,849.0,716.29,512.28
2016,8,10,14,45,826.0,124.5,3.25,39.0,815.5,668.94,479.97
2016,8,10,15,0,818.0,122.0,3.3,39.0,782.0,620.16,445.86
2016,8,10,15,15,806.5,119.5,3.35,38.5,742.5,566.46,408.26
2016,8,10,15,30,795.0,117.0,3.4,38.0,703.0,513.22,369.66
2016,8,10,15,45,778.0,114.5,3.5,38.0,657.5,457.17,327.08
2016,8,10,16,0,761.0,112.0,3.6,38.0,612.0,401.7,283.63
2016,8,10,16,15,614.0,152.0,3.65,37.5,535.0,335.31,233.71
2016,8,10,16,30,467.0,192.0,3.7,37.0,458.0,287.21,198.37
2016,8,10,16,45,393.0,185.5,3.75,37.0,393.5,233.5,158.19
2016,8,10,17,0,319.0,179.0,3.8,37.0,329.0,193.04,129.47
2016,8,10,17,15,307.0,156.0,3.75,36.5,285.5,150.72,99.33
2016,8,10,17,30,295.0,133.0,3.7,36.0,242.0,110.23,74.64
2016,8,10,17,45,266.0,113.5,3.65,35.5,199.0,85.68,64.83
2016,8,10,18,0,237.0,94.0,3.6,35.0,156.0,72.37,54.03
2016,8,10,18,15,193.5,74.0,3.55,34.5,116.5,58.09,42.11
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,43.25,29.45
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,29.77,17.05
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.68,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,41.0,19.5,2.3,26.5,24.0,33.24,0.0
2016,8,11,6,30,82.0,39.0,2.5,27.0,48.0,73.33,48.98
2016,8,11,6,45,148.0,58.0,2.75,27.5,86.0,128.78,94.98
2016,8,11,7,0,214.0,77.0,3.0,28.0,124.0,186.49,142.7
2016,8,11,7,15,250.5,96.0,3.1,28.5,166.0,236.87,184.22
2016,8,11,7,30,287.0,115.0,3.2,29.0,208.0,290.83,227.46
2016,8,11,7,45,187.5,145.0,3.35,30.0,210.5,270.72,210.52
2016,8,11,8,0,88.0,175.0,3.5,31.0,213.0,238.79,183.39
2016,8,11,8,15,402.0,135.5,3.55,31.5,344.0,444.76,344.31
2016,8,11,8,30,716.0,96.0,3.6,32.0,475.0,653.42,498.0
2016,8,11,8,45,492.0,182.0,3.65,32.5,455.0,601.13,454.03
2016,8,11,9,0,268.0,268.0,3.7,33.0,435.0,518.58,388.09
2016,8,11,9,15,359.5,264.5,3.65,33.5,507.0,600.97,447.14
2016,8,11,9,30,451.0,261.0,3.6,34.0,579.0,700.81,515.53
2016,8,11,9,45,466.0,273.0,3.55,34.5,620.0,739.25,538.88
2016,8,11,10,0,481.0,285.0,3.5,35.0,661.0,776.46,561.34
2016,8,11,10,15,660.5,201.5,3.5,35.5,743.5,873.74,627.33
2016,8,11,10,30,840.0,118.0,3.5,36.0,826.0,956.02,677.3
2016,8,11,10,45,845.5,120.5,3.5,36.5,855.0,973.6,685.43
2016,8,11,11,0,851.0,123.0,3.5,37.0,884.0,987.8,691.94
2016,8,11,11,15,855.5,124.5,3.5,37.0,905.5,996.47,696.54
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,1001.6,699.08
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,998.11,694.93
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,990.99,688.73
2016,8,11,12,15,849.0,140.0,3.5,38.0,955.5,980.52,682.03
2016,8,11,12,30,850.0,140.0,3.5,38.0,961.0,966.71,673.37
2016,8,11,12,45,846.5,142.0,3.55,38.5,957.5,947.24,660.18
2016,8,11,13,0,843.0,144.0,3.6,39.0,954.0,924.76,645.2
2016,8,11,13,15,840.5,143.5,3.6,39.0,943.0,897.95,628.61
2016,8,11,13,30,838.0,143.0,3.6,39.0,932.0,868.33,610.22
2016,8,11,13,45,831.0,143.5,3.65,39.0,912.5,833.16,588.44
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,795.72,565.05
2016,8,11,14,15,817.0,142.0,3.65,39.0,866.5,755.94,539.55
2016,8,11,14,30,810.0,140.0,3.6,39.0,840.0,711.43,510.1
2016,8,11,14,45,800.5,138.0,3.6,39.0,806.5,663.62,477.13
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,614.64,442.6
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,562.59,405.77
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,510.16,367.52
2016,8,11,15,45,750.0,127.0,3.45,38.0,649.0,454.69,325.22
2016,8,11,16,0,734.0,123.0,3.4,38.0,604.0,399.77,282.16
2016,8,11,16,15,712.5,119.0,3.35,37.5,555.0,340.05,235.2
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,285.32,190.96
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,229.89,146.03
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,177.48,105.01
2016,8,11,17,15,595.5,97.0,3.05,36.5,347.5,126.0,69.54
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,79.42,46.05
2016,8,11,17,45,497.0,82.0,2.75,36.0,241.0,57.65,41.83
2016,8,11,18,0,438.0,74.0,2.6,36.0,188.0,53.97,38.76
2016,8,11,18,15,356.5,62.0,2.55,35.5,139.5,46.32,32.31
2016,8,11,18,30,275.0,50.0,2.5,35.0,91.0,38.3,25.28
2016,8,11,18,45,137.5,34.0,2.5,34.5,54.5,27.84,15.26
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,17.16,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.0,21.0,3.15,26.5,27.0,41.69,0.0
2016,8,12,6,30,108.0,42.0,3.3,27.0,54.0,91.56,62.08
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,154.06,114.04
2016,8,12,7,0,313.0,76.0,3.6,28.0,144.0,236.13,181.2
2016,8,12,7,15,367.5,86.0,3.65,28.5,188.5,291.38,227.06
2016,8,12,7,30,422.0,96.0,3.7,29.0,233.0,352.1,275.93
2016,8,12,7,45,466.5,108.5,3.75,29.5,286.5,414.71,324.63
2016,8,12,8,0,511.0,121.0,3.8,30.0,340.0,480.76,374.38
2016,8,12,8,15,576.5,122.5,3.75,30.5,401.5,557.47,430.6
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,633.67,484.76
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,688.59,520.5
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,743.77,554.8
2016,8,12,9,15,725.5,133.0,3.6,33.5,614.0,788.56,581.9
2016,8,12,9,30,744.0,137.0,3.5,34.0,661.0,828.08,604.97
2016,8,12,9,45,759.5,139.5,3.4,35.0,703.0,865.29,624.83
2016,8,12,10,0,775.0,142.0,3.3,36.0,745.0,900.31,642.81
2016,8,12,10,15,786.0,144.5,3.15,36.5,781.0,928.55,657.13
2016,8,12,10,30,797.0,147.0,3.0,37.0,817.0,953.95,669.46
2016,8,12,10,45,804.0,149.0,2.95,37.5,846.0,971.82,677.67
2016,8,12,11,0,811.0,151.0,2.9,38.0,875.0,986.43,683.93
2016,8,12,11,15,816.5,152.5,2.8,38.0,896.5,995.62,687.93
2016,8,12,11,30,822.0,154.0,2.7,38.0,918.0,1001.35,689.92
2016,8,12,11,45,804.0,169.5,2.65,38.5,926.5,994.34,683.24
2016,8,12,12,0,786.0,185.0,2.6,39.0,935.0,983.62,674.55
2016,8,12,12,15,787.5,185.5,2.55,39.0,941.0,973.95,668.08
2016,8,12,12,30,789.0,186.0,2.5,39.0,947.0,961.01,659.72
2016,8,12,12,45,787.0,186.5,2.45,39.5,944.0,941.56,646.13
2016,8,12,13,0,785.0,187.0,2.4,40.0,941.0,919.19,630.9
2016,8,12,13,15,782.5,186.0,2.35,40.0,930.0,892.14,614.22
2016,8,12,13,30,780.0,185.0,2.3,40.0,919.0,862.46,595.95
2016,8,12,13,45,775.0,183.5,2.3,40.0,900.0,827.72,574.85
2016,8,12,14,0,770.0,182.0,2.3,40.0,881.0,790.81,552.26
2016,8,12,14,15,762.5,180.0,2.2,40.0,854.5,749.55,525.5
2016,8,12,14,30,755.0,178.0,2.1,40.0,828.0,706.67,496.8
2016,8,12,14,45,724.0,187.0,2.05,40.0,790.5,655.89,462.32
2016,8,12,15,0,693.0,196.0,2.0,40.0,753.0,606.13,427.9
2016,8,12,15,15,678.0,191.5,1.95,39.5,713.5,554.76,392.8
2016,8,12,15,30,663.0,187.0,1.9,39.0,674.0,503.59,356.76
2016,8,12,15,45,531.5,221.0,1.85,39.0,595.0,432.8,305.56
2016,8,12,16,0,400.0,255.0,1.8,39.0,516.0,377.37,265.39
2016,8,12,16,15,411.0,229.0,1.75,38.5,478.5,329.14,229.51
2016,8,12,16,30,422.0,203.0,1.7,38.0,441.0,282.38,193.53
2016,8,12,16,45,417.0,181.0,1.65,38.0,396.0,234.02,155.93
2016,8,12,17,0,412.0,159.0,1.6,38.0,351.0,186.32,119.5
2016,8,12,17,15,368.5,147.5,1.4,37.5,303.0,143.9,91.16
2016,8,12,17,30,325.0,136.0,1.2,37.0,255.0,111.91,75.34
2016,8,12,17,45,325.0,114.5,1.05,36.5,215.5,86.58,65.09
2016,8,12,18,0,325.0,93.0,0.9,36.0,176.0,68.31,50.35
2016,8,12,18,15,250.5,75.0,0.9,35.0,129.5,58.9,42.56
2016,8,12,18,30,176.0,57.0,0.9,34.0,83.0,45.43,31.08
2016,8,12,18,45,88.0,35.0,0.95,33.5,48.0,28.52,15.54
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.21
2016,8,13,7,45,0.0,36.5,0.55,27.5,36.5,33.89,22.06
2016,8,13,8,0,0.0,64.0,0.6,28.0,64.0,59.53,42.55
2016,8,13,8,15,12.0,129.0,0.65,28.0,135.5,131.43,99.44
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,207.0,157.26
2016,8,13,8,45,17.5,198.0,0.75,28.0,208.0,205.54,155.15
2016,8,13,9,0,11.0,202.0,0.8,28.0,209.0,203.82,153.19
2016,8,13,9,15,30.5,249.5,0.85,28.0,270.5,279.54,209.87
2016,8,13,9,30,50.0,297.0,0.9,28.0,332.0,347.73,259.23
2016,8,13,9,45,237.0,302.5,0.95,28.5,485.0,549.71,405.67
2016,8,13,10,0,424.0,308.0,1.0,29.0,638.0,747.97,539.08
2016,8,13,10,15,502.0,290.5,1.0,29.0,699.0,812.15,579.29
2016,8,13,10,30,580.0,273.0,1.0,29.0,760.0,876.87,620.44
2016,8,13,10,45,487.5,327.5,1.05,29.0,747.0,847.76,598.28
2016,8,13,11,0,395.0,382.0,1.1,29.0,734.0,802.76,567.25
2016,8,13,11,15,308.0,423.5,1.0,29.0,702.0,757.68,534.35
2016,8,13,11,30,221.0,465.0,0.9,29.0,670.0,698.96,492.68
2016,8,13,11,45,218.0,473.0,0.85,29.5,678.5,700.12,491.98
2016,8,13,12,0,215.0,481.0,0.8,30.0,687.0,700.07,489.92
2016,8,13,12,15,301.5,453.0,0.7,30.0,743.0,759.31,528.63
2016,8,13,12,30,388.0,425.0,0.6,30.0,799.0,805.95,557.87
2016,8,13,12,45,399.5,419.5,0.5,30.0,803.5,799.3,551.78
2016,8,13,13,0,411.0,414.0,0.4,30.0,808.0,794.89,547.68
2016,8,13,13,15,235.5,424.5,0.4,29.5,650.0,626.94,438.9
2016,8,13,13,30,60.0,435.0,0.4,29.0,492.0,464.78,329.69
2016,8,13,13,45,186.0,432.0,0.4,29.0,602.0,564.94,401.75
2016,8,13,14,0,312.0,429.0,0.4,29.0,712.0,652.9,460.81
2016,8,13,14,15,427.0,368.0,0.5,29.0,742.5,667.57,473.29
2016,8,13,14,30,542.0,307.0,0.6,29.0,773.0,671.48,479.12
2016,8,13,14,45,536.5,296.5,0.75,29.0,742.5,628.82,452.15
2016,8,13,15,0,531.0,286.0,0.9,29.0,712.0,585.48,424.1
2016,8,13,15,15,338.0,315.5,1.0,28.5,581.5,471.63,344.98
2016,8,13,15,30,145.0,345.0,1.1,28.0,451.0,377.98,278.69
2016,8,13,15,45,320.0,281.5,1.25,28.0,495.5,389.49,287.69
2016,8,13,16,0,495.0,218.0,1.4,28.0,540.0,380.98,278.75
2016,8,13,16,15,273.5,223.5,1.45,28.0,399.0,281.2,206.1
2016,8,13,16,30,52.0,229.0,1.5,28.0,258.0,212.27,158.8
2016,8,13,16,45,136.5,209.5,1.6,28.0,275.0,203.96,149.83
2016,8,13,17,0,221.0,190.0,1.7,28.0,292.0,189.33,135.0
2016,8,13,17,15,181.0,174.5,1.7,27.5,250.5,155.53,111.69
2016,8,13,17,30,141.0,159.0,1.7,27.0,209.0,126.28,93.71
2016,8,13,17,45,120.5,132.5,1.75,27.0,170.0,102.24,81.01
2016,8,13,18,0,100.0,106.0,1.8,27.0,131.0,83.49,65.18
2016,8,13,18,15,67.5,79.5,1.75,26.5,94.5,64.07,48.53
2016,8,13,18,30,35.0,53.0,1.7,26.0,58.0,45.49,32.25
2016,8,13,18,45,17.5,30.0,1.7,26.0,32.5,26.63,14.36
2016,8,13,19,0,0.0,7.0,1.7,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.65,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.5,3.3,25.0,13.5,12.53,0.0
2016,8,14,6,30,0.0,27.0,3.4,25.0,27.0,25.34,13.75
2016,8,14,6,45,7.5,50.5,3.5,25.0,52.0,52.54,36.6
2016,8,14,7,0,15.0,74.0,3.6,25.0,77.0,79.97,59.55
2016,8,14,7,15,28.5,97.0,3.75,25.0,105.0,115.53,88.97
2016,8,14,7,30,42.0,120.0,3.9,25.0,133.0,148.08,115.62
2016,8,14,7,45,21.0,84.5,4.1,25.5,91.0,95.84,73.0
2016,8,14,8,0,0.0,49.0,4.3,26.0,49.0,45.54,31.54
2016,8,14,8,15,0.0,63.5,4.35,26.0,63.5,59.07,42.38
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.11
2016,8,14,8,45,3.0,132.0,4.5,26.0,134.0,127.26,96.49
2016,8,14,9,0,6.0,186.0,4.6,26.0,190.0,183.47,140.31
2016,8,14,9,15,112.5,254.5,4.5,26.0,334.0,367.22,284.21
2016,8,14,9,30,219.0,323.0,4.4,26.0,478.0,539.33,412.99
2016,8,14,9,45,212.0,346.5,4.3,26.0,504.0,562.72,427.75
2016,8,14,10,0,205.0,370.0,4.2,26.0,530.0,584.73,441.98
2016,8,14,10,15,188.5,391.0,4.1,26.0,543.0,593.5,446.4
2016,8,14,10,30,172.0,412.0,4.0,26.0,556.0,600.64,449.74
2016,8,14,10,45,144.5,425.0,3.9,26.0,549.5,586.83,438.01
2016,8,14,11,0,117.0,438.0,3.8,26.0,543.0,571.61,425.44
2016,8,14,11,15,136.5,453.0,3.75,26.0,578.0,604.69,448.86
2016,8,14,11,30,156.0,468.0,3.7,26.0,613.0,636.93,471.27
2016,8,14,11,45,78.0,256.5,3.65,26.0,329.0,338.39,255.53
2016,8,14,12,0,0.0,45.0,3.6,26.0,45.0,42.09,27.5
2016,8,14,12,15,4.5,123.0,3.5,26.0,128.0,119.97,88.56
2016,8,14,12,30,9.0,201.0,3.4,26.0,211.0,198.15,148.5
2016,8,14,12,45,4.5,123.0,3.35,26.0,128.0,119.69,88.13
2016,8,14,13,0,0.0,45.0,3.3,26.0,45.0,42.1,27.58
2016,8,14,13,15,5.0,127.5,3.15,26.0,132.0,123.95,91.66
2016,8,14,13,30,10.0,210.0,3.0,26.0,219.0,205.39,154.05
2016,8,14,13,45,15.0,265.5,2.95,26.0,279.0,260.71,195.74
2016,8,14,14,0,20.0,321.0,2.9,26.0,339.0,315.0,236.17
2016,8,14,14,15,13.0,252.0,2.75,26.0,264.0,244.24,183.26
2016,8,14,14,30,6.0,183.0,2.6,26.0,189.0,174.54,130.6
2016,8,14,14,45,3.0,127.5,2.5,26.0,130.5,120.81,89.45
2016,8,14,15,0,0.0,72.0,2.4,26.0,72.0,67.2,47.68
2016,8,14,15,15,3.0,133.0,2.3,26.0,135.5,125.32,93.42
2016,8,14,15,30,6.0,194.0,2.2,26.0,199.0,181.67,137.12
2016,8,14,15,45,9.5,204.5,2.1,26.0,211.5,191.51,144.84
2016,8,14,16,0,13.0,215.0,2.0,26.0,224.0,200.43,151.93
2016,8,14,16,15,6.5,155.5,1.85,25.5,160.0,144.65,109.37
2016,8,14,16,30,0.0,96.0,1.7,25.0,96.0,89.26,66.35
2016,8,14,16,45,0.0,86.0,1.6,25.0,86.0,80.1,59.33
2016,8,14,17,0,0.0,76.0,1.5,25.0,76.0,70.74,52.03
2016,8,14,17,15,0.0,65.5,1.35,24.5,65.5,60.93,44.36
2016,8,14,17,30,0.0,55.0,1.2,24.0,55.0,51.12,36.57
2016,8,14,17,45,0.0,45.0,1.1,24.0,45.0,41.8,30.53
2016,8,14,18,0,0.0,35.0,1.0,24.0,35.0,32.49,22.45
2016,8,14,18,15,0.0,25.5,0.9,23.5,25.5,23.65,14.7
2016,8,14,18,30,0.0,16.0,0.8,23.0,16.0,14.82,6.88
2016,8,14,18,45,0.0,9.0,0.75,23.0,9.0,8.33,0.55
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.18
2016,8,15,6,45,0.0,34.0,1.95,23.0,34.0,31.58,20.03
2016,8,15,7,0,0.0,50.0,2.1,23.0,50.0,46.91,33.03
2016,8,15,7,15,0.0,68.0,2.1,23.0,68.0,64.52,47.76
2016,8,15,7,30,0.0,86.0,2.1,23.0,86.0,82.06,62.18
2016,8,15,7,45,0.0,65.0,2.1,23.5,65.0,60.46,44.26
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,28.03
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,100.7,76.53
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,163.84,126.45
2016,8,15,8,45,2.5,154.0,2.1,24.0,155.5,148.92,114.03
2016,8,15,9,0,0.0,142.0,2.1,24.0,142.0,134.47,102.2
2016,8,15,9,15,1.0,153.5,2.05,24.0,154.0,146.37,111.27
2016,8,15,9,30,2.0,165.0,2.0,24.0,166.0,158.33,120.3
2016,8,15,9,45,4.0,178.5,2.0,24.5,181.5,173.23,131.35
2016,8,15,10,0,6.0,192.0,2.0,25.0,197.0,188.22,142.35
2016,8,15,10,15,9.0,218.0,1.95,25.0,225.5,216.54,163.71
2016,8,15,10,30,12.0,244.0,1.9,25.0,254.0,244.92,184.86
2016,8,15,10,45,10.0,218.5,1.9,25.5,227.5,217.69,163.58
2016,8,15,11,0,8.0,193.0,1.9,26.0,201.0,190.8,142.75
2016,8,15,11,15,9.5,210.5,1.9,26.0,220.0,209.12,156.56
2016,8,15,11,30,11.0,228.0,1.9,26.0,239.0,227.36,170.12
2016,8,15,11,45,10.5,219.5,1.95,26.0,230.0,218.38,163.23
2016,8,15,12,0,10.0,211.0,2.0,26.0,221.0,209.41,156.44
2016,8,15,12,15,13.0,256.5,2.05,26.0,269.5,255.61,191.08
2016,8,15,12,30,16.0,302.0,2.1,26.0,318.0,301.52,224.93
2016,8,15,12,45,16.5,305.0,2.15,26.0,321.0,303.88,226.55
2016,8,15,13,0,17.0,308.0,2.2,26.0,324.0,306.1,228.27
2016,8,15,13,15,14.5,274.5,2.2,26.0,288.5,270.95,202.34
2016,8,15,13,30,12.0,241.0,2.2,26.0,253.0,236.24,176.62
2016,8,15,13,45,35.0,326.0,2.25,26.0,358.5,336.63,251.91
2016,8,15,14,0,58.0,411.0,2.3,26.0,464.0,430.58,320.23
2016,8,15,14,15,153.5,412.0,2.3,26.0,545.5,499.32,371.54
2016,8,15,14,30,249.0,413.0,2.3,26.0,627.0,557.11,413.94
2016,8,15,14,45,189.5,398.0,2.35,26.0,557.0,488.3,364.0
2016,8,15,15,0,130.0,383.0,2.4,26.0,487.0,425.0,318.09
2016,8,15,15,15,124.5,361.0,2.4,26.0,456.5,391.98,294.41
2016,8,15,15,30,119.0,339.0,2.4,26.0,426.0,359.6,270.75
2016,8,15,15,45,126.0,316.5,2.4,26.0,403.0,333.11,251.16
2016,8,15,16,0,133.0,294.0,2.4,26.0,380.0,305.89,230.57
2016,8,15,16,15,345.5,225.0,2.35,25.5,423.0,305.72,226.62
2016,8,15,16,30,558.0,156.0,2.3,25.0,466.0,279.66,198.78
2016,8,15,16,45,355.5,174.0,2.25,25.0,364.0,217.91,154.59
2016,8,15,17,0,153.0,192.0,2.2,25.0,262.0,179.54,132.03
2016,8,15,17,15,136.0,169.0,2.05,24.5,225.0,146.84,108.15
2016,8,15,17,30,119.0,146.0,1.9,24.0,188.0,116.49,87.73
2016,8,15,17,45,100.0,121.0,1.75,24.0,152.5,94.76,75.69
2016,8,15,18,0,81.0,96.0,1.6,24.0,117.0,76.73,60.22
2016,8,15,18,15,55.0,72.0,1.55,24.0,84.5,60.94,46.32
2016,8,15,18,30,29.0,48.0,1.5,24.0,52.0,41.65,29.19
2016,8,15,18,45,14.5,27.0,1.45,24.0,29.0,24.14,11.63
2016,8,15,19,0,0.0,6.0,1.4,24.0,6.0,5.72,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.5,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.29
2016,8,16,6,45,0.0,38.5,2.35,22.5,38.5,36.21,23.81
2016,8,16,7,0,0.0,56.0,2.4,23.0,56.0,53.4,38.33
2016,8,16,7,15,0.0,76.5,2.35,23.0,76.5,73.67,55.26
2016,8,16,7,30,0.0,97.0,2.3,23.0,97.0,93.8,71.78
2016,8,16,7,45,0.0,114.0,2.3,23.5,114.0,110.13,84.73
2016,8,16,8,0,0.0,131.0,2.3,24.0,131.0,126.46,97.4
2016,8,16,8,15,22.0,169.0,2.2,24.0,180.5,180.28,140.39
2016,8,16,8,30,44.0,207.0,2.1,24.0,230.0,246.04,191.71
2016,8,16,8,45,76.0,240.5,2.05,24.5,285.5,308.12,238.88
2016,8,16,9,0,108.0,274.0,2.0,25.0,341.0,372.36,286.46
2016,8,16,9,15,204.0,290.0,1.9,25.0,428.5,485.82,371.09
2016,8,16,9,30,300.0,306.0,1.8,25.0,516.0,606.01,456.91
2016,8,16,9,45,155.0,265.0,1.7,25.5,374.0,422.0,319.72
2016,8,16,10,0,10.0,224.0,1.6,26.0,232.0,223.71,167.85
2016,8,16,10,15,30.5,295.5,1.45,26.0,321.0,326.55,245.16
2016,8,16,10,30,51.0,367.0,1.3,26.0,410.0,421.47,312.85
2016,8,16,10,45,124.0,404.0,1.15,26.5,513.0,544.77,398.9
2016,8,16,11,0,197.0,441.0,1.0,27.0,616.0,655.7,472.05
2016,8,16,11,15,112.5,402.5,0.85,27.0,503.0,528.28,381.65
2016,8,16,11,30,28.0,364.0,0.7,27.0,390.0,389.45,282.93
2016,8,16,11,45,14.0,223.0,0.55,27.5,236.0,225.28,165.21
2016,8,16,12,0,0.0,82.0,0.4,28.0,82.0,76.83,53.88
2016,8,16,12,15,5.5,156.5,0.4,28.0,162.5,152.71,112.02
2016,8,16,12,30,11.0,231.0,0.4,28.0,243.0,228.7,167.97
2016,8,16,12,45,12.0,241.5,0.45,28.0,254.0,239.06,175.2
2016,8,16,13,0,13.0,252.0,0.5,28.0,265.0,249.23,182.69
2016,8,16,13,15,11.5,236.0,0.5,28.0,247.5,231.92,170.07
2016,8,16,13,30,10.0,220.0,0.5,28.0,230.0,214.79,157.67
2016,8,16,13,45,5.0,127.0,0.5,28.0,132.0,122.93,89.32
2016,8,16,14,0,0.0,34.0,0.5,28.0,34.0,31.75,19.3
2016,8,16,14,15,0.0,63.0,0.45,27.5,63.0,58.86,40.7
2016,8,16,14,30,0.0,92.0,0.4,27.0,92.0,85.94,61.85
2016,8,16,14,45,0.0,65.0,0.35,27.0,65.0,60.68,42.24
2016,8,16,15,0,0.0,38.0,0.3,27.0,38.0,35.43,22.52
2016,8,16,15,15,0.0,95.0,0.55,27.0,95.5,88.65,64.41
2016,8,16,15,30,0.0,152.0,0.8,27.0,153.0,140.73,104.8
2016,8,16,15,45,5.5,181.0,1.05,27.0,185.5,168.82,126.58
2016,8,16,16,0,11.0,210.0,1.3,27.0,218.0,195.23,147.09
2016,8,16,16,15,5.5,143.5,1.4,26.5,147.5,133.71,100.34
2016,8,16,16,30,0.0,77.0,1.5,26.0,77.0,71.71,52.12
2016,8,16,16,45,0.0,43.5,1.65,26.0,43.5,40.43,27.22
2016,8,16,17,0,0.0,10.0,1.8,26.0,10.0,9.28,1.94
2016,8,16,17,15,0.0,8.5,1.75,25.5,8.5,7.88,0.83
2016,8,16,17,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,8,16,17,45,0.0,5.5,1.7,25.0,5.5,5.09,0.0
2016,8,16,18,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,15,0.0,3.0,1.65,24.5,3.0,2.77,0.0
2016,8,16,18,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,8,16,18,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,8.0,2.05,23.0,8.0,7.41,0.0
2016,8,17,6,30,0.0,16.0,2.1,23.0,16.0,14.83,5.61
2016,8,17,6,45,0.0,30.5,2.2,23.5,30.5,28.32,17.3
2016,8,17,7,0,0.0,45.0,2.3,24.0,45.0,41.82,28.7
2016,8,17,7,15,0.0,61.5,2.35,24.5,61.5,57.82,41.97
2016,8,17,7,30,0.0,78.0,2.4,25.0,78.0,73.83,54.99
2016,8,17,7,45,0.0,105.0,2.45,25.5,105.0,100.72,76.51
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,127.6,97.56
2016,8,17,8,15,21.5,168.5,2.55,26.0,180.0,179.52,138.78
2016,8,17,8,30,43.0,205.0,2.6,26.0,228.0,243.27,188.36
2016,8,17,8,45,85.5,240.0,2.65,26.5,291.0,315.28,243.38
2016,8,17,9,0,128.0,275.0,2.7,27.0,354.0,401.88,307.69
2016,8,17,9,15,184.5,296.0,2.7,27.0,420.0,476.16,362.49
2016,8,17,9,30,241.0,317.0,2.7,27.0,486.0,553.48,418.3
2016,8,17,9,45,155.0,332.5,2.75,27.5,444.0,496.07,372.64
2016,8,17,10,0,69.0,348.0,2.8,28.0,402.0,420.57,314.25
2016,8,17,10,15,90.5,375.5,2.8,28.0,449.5,470.31,350.37
2016,8,17,10,30,112.0,403.0,2.8,28.0,497.0,520.27,385.59
2016,8,17,10,45,123.5,421.0,2.8,28.0,528.0,562.76,414.75
2016,8,17,11,0,135.0,439.0,2.8,28.0,559.0,591.76,434.4
2016,8,17,11,15,92.0,425.0,2.8,28.0,508.0,519.36,382.03
2016,8,17,11,30,49.0,411.0,2.8,28.0,457.0,459.25,338.05
2016,8,17,11,45,49.5,418.0,2.8,28.5,465.0,464.6,341.19
2016,8,17,12,0,50.0,425.0,2.8,29.0,473.0,469.58,343.79
2016,8,17,12,15,92.5,454.5,2.8,29.0,543.5,538.18,393.06
2016,8,17,12,30,135.0,484.0,2.8,29.0,614.0,612.83,445.19
2016,8,17,12,45,231.5,469.0,2.8,29.0,690.0,682.65,495.33
2016,8,17,13,0,328.0,454.0,2.8,29.0,766.0,753.29,544.92
2016,8,17,13,15,173.0,385.0,2.8,29.0,550.0,528.98,388.3
2016,8,17,13,30,18.0,316.0,2.8,29.0,334.0,311.98,229.92
2016,8,17,13,45,52.5,374.0,2.85,29.0,422.0,396.51,293.02
2016,8,17,14,0,87.0,432.0,2.9,29.0,510.0,473.26,348.36
2016,8,17,14,15,136.0,425.5,2.85,29.0,543.5,498.47,367.19
2016,8,17,14,30,185.0,419.0,2.8,29.0,577.0,516.9,381.14
2016,8,17,14,45,188.0,400.5,2.8,29.0,555.0,489.39,361.8
2016,8,17,15,0,191.0,382.0,2.8,29.0,533.0,461.37,342.07
2016,8,17,15,15,119.5,343.0,2.75,28.5,436.0,373.8,278.78
2016,8,17,15,30,48.0,304.0,2.7,28.0,339.0,296.42,222.19
2016,8,17,15,45,136.5,295.0,2.7,28.0,384.5,319.95,240.07
2016,8,17,16,0,225.0,286.0,2.7,28.0,430.0,335.03,249.88
2016,8,17,16,15,220.5,261.0,2.6,27.5,392.5,295.85,219.79
2016,8,17,16,30,216.0,236.0,2.5,27.0,355.0,257.28,189.85
2016,8,17,16,45,151.5,211.0,2.45,27.0,290.5,206.9,152.49
2016,8,17,17,0,87.0,186.0,2.4,27.0,226.0,169.3,125.88
2016,8,17,17,15,82.5,160.5,2.25,26.5,194.5,140.42,104.4
2016,8,17,17,30,78.0,135.0,2.1,26.0,163.0,112.5,84.72
2016,8,17,17,45,65.5,111.5,2.0,26.0,132.0,92.39,73.09
2016,8,17,18,0,53.0,88.0,1.9,26.0,101.0,74.1,57.47
2016,8,17,18,15,34.5,65.5,1.85,25.5,73.0,56.1,41.87
2016,8,17,18,30,16.0,43.0,1.8,25.0,45.0,37.73,25.64
2016,8,17,18,45,8.0,24.0,1.75,25.0,25.0,21.61,8.28
2016,8,17,19,0,0.0,5.0,1.7,25.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.5,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.2,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.3,23.0,21.0,19.49,9.05
2016,8,18,6,45,0.0,40.5,1.45,23.5,40.5,38.61,25.6
2016,8,18,7,0,0.0,60.0,1.6,24.0,60.0,57.99,41.88
2016,8,18,7,15,0.5,82.0,1.55,24.0,82.5,80.14,60.27
2016,8,18,7,30,1.0,104.0,1.5,24.0,105.0,102.16,78.22
2016,8,18,7,45,0.5,105.5,1.5,24.5,106.0,101.61,77.44
2016,8,18,8,0,0.0,107.0,1.5,25.0,107.0,101.72,77.12
2016,8,18,8,15,2.5,136.0,1.55,25.0,137.5,132.25,101.25
2016,8,18,8,30,5.0,165.0,1.6,25.0,168.0,163.04,125.13
2016,8,18,8,45,11.0,190.0,1.7,25.5,196.5,192.62,147.58
2016,8,18,9,0,17.0,215.0,1.8,26.0,225.0,222.6,169.99
2016,8,18,9,15,21.0,238.0,1.8,26.0,251.5,249.14,189.68
2016,8,18,9,30,25.0,261.0,1.8,26.0,278.0,275.84,209.29
2016,8,18,9,45,56.0,308.5,1.8,26.5,351.0,366.3,276.16
2016,8,18,10,0,87.0,356.0,1.8,27.0,424.0,446.59,333.37
2016,8,18,10,15,60.0,345.5,1.75,27.0,393.5,408.72,304.15
2016,8,18,10,30,33.0,335.0,1.7,27.0,363.0,370.18,274.98
2016,8,18,10,45,41.0,362.5,1.65,27.0,398.5,405.93,300.53
2016,8,18,11,0,49.0,390.0,1.6,27.0,434.0,441.41,325.18
2016,8,18,11,15,161.0,419.5,1.5,27.0,567.5,595.54,434.9
2016,8,18,11,30,273.0,449.0,1.4,27.0,701.0,747.63,536.77
2016,8,18,11,45,215.5,464.5,1.35,27.5,665.5,690.43,494.22
2016,8,18,12,0,158.0,480.0,1.3,28.0,630.0,643.73,460.3
2016,8,18,12,15,187.5,481.0,1.25,28.0,660.0,668.02,477.1
2016,8,18,12,30,217.0,482.0,1.2,28.0,690.0,690.5,491.92
2016,8,18,12,45,230.5,478.0,1.2,28.0,698.0,690.74,492.21
2016,8,18,13,0,244.0,474.0,1.2,28.0,706.0,689.43,491.73
2016,8,18,13,15,310.5,443.5,1.2,28.0,735.0,713.4,509.44
2016,8,18,13,30,377.0,413.0,1.2,28.0,764.0,727.21,520.17
2016,8,18,13,45,199.5,371.0,1.2,28.0,556.5,519.58,377.91
2016,8,18,14,0,22.0,329.0,1.2,28.0,349.0,324.1,237.53
2016,8,18,14,15,19.0,304.0,1.2,28.0,320.5,296.79,218.99
2016,8,18,14,30,16.0,279.0,1.2,28.0,292.0,269.92,199.73
2016,8,18,14,45,39.0,316.0,1.3,28.0,347.0,316.14,234.46
2016,8,18,15,0,62.0,353.0,1.4,28.0,402.0,358.39,265.55
2016,8,18,15,15,145.5,342.5,1.45,27.5,449.5,387.81,288.39
2016,8,18,15,30,229.0,332.0,1.5,27.0,497.0,408.86,304.28
2016,8,18,15,45,119.5,267.5,1.55,27.0,353.5,289.43,216.65
2016,8,18,16,0,10.0,203.0,1.6,27.0,210.0,188.68,141.99
2016,8,18,16,15,212.0,200.0,1.55,27.0,316.5,239.89,177.8
2016,8,18,16,30,414.0,197.0,1.5,27.0,423.0,271.56,194.31
2016,8,18,16,45,299.0,191.0,1.5,27.0,345.5,217.36,154.45
2016,8,18,17,0,184.0,185.0,1.5,27.0,268.0,177.7,128.02
2016,8,18,17,15,175.5,159.5,1.4,26.5,230.0,142.17,102.18
2016,8,18,17,30,167.0,134.0,1.3,26.0,192.0,108.14,80.23
2016,8,18,17,45,147.5,111.0,1.25,26.0,155.0,88.13,69.44
2016,8,18,18,0,128.0,88.0,1.2,26.0,118.0,71.18,54.96
2016,8,18,18,15,96.5,65.5,1.2,25.5,85.0,54.02,40.07
2016,8,18,18,30,65.0,43.0,1.2,25.0,52.0,36.36,24.42
2016,8,18,18,45,32.5,21.5,1.25,24.5,26.0,18.88,5.58
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.0,32.47,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,46.0,88.63,57.72
2016,8,19,6,45,221.0,51.5,1.8,24.5,89.5,157.69,117.25
2016,8,19,7,0,321.0,68.0,2.0,25.0,133.0,232.53,179.51
2016,8,19,7,15,308.5,88.0,2.1,25.0,167.0,266.98,209.84
2016,8,19,7,30,296.0,108.0,2.2,25.0,201.0,290.18,229.97
2016,8,19,7,45,429.0,107.5,2.35,25.5,271.5,393.82,312.07
2016,8,19,8,0,562.0,107.0,2.5,26.0,342.0,506.21,398.06
2016,8,19,8,15,418.0,159.0,2.65,26.5,347.5,485.73,379.16
2016,8,19,8,30,274.0,211.0,2.8,27.0,353.0,443.98,344.15
2016,8,19,8,45,273.5,236.5,3.0,27.5,391.0,482.3,371.29
2016,8,19,9,0,273.0,262.0,3.2,28.0,429.0,519.49,396.72
2016,8,19,9,15,502.5,198.5,3.25,28.0,536.5,667.45,507.89
2016,8,19,9,30,732.0,135.0,3.3,28.0,644.0,818.85,613.71
2016,8,19,9,45,474.5,250.0,3.35,28.5,588.0,726.4,542.83
2016,8,19,10,0,217.0,365.0,3.4,29.0,532.0,592.58,440.26
2016,8,19,10,15,505.0,253.0,3.35,29.0,666.5,777.85,577.3
2016,8,19,10,30,793.0,141.0,3.3,29.0,801.0,946.78,690.72
2016,8,19,10,45,803.5,141.5,3.3,29.5,830.5,966.28,699.67
2016,8,19,11,0,814.0,142.0,3.3,30.0,860.0,982.58,707.77
2016,8,19,11,15,819.5,143.0,3.25,30.0,881.5,981.85,706.05
2016,8,19,11,30,825.0,144.0,3.2,30.0,903.0,986.89,708.32
2016,8,19,11,45,811.0,156.5,3.2,30.0,912.5,989.83,709.69
2016,8,19,12,0,797.0,169.0,3.2,30.0,922.0,980.0,703.0
2016,8,19,12,15,798.5,169.5,3.15,30.0,927.0,969.96,696.04
2016,8,19,12,30,800.0,170.0,3.1,30.0,932.0,956.59,687.05
2016,8,19,12,45,796.5,171.5,3.05,30.0,928.5,936.2,673.65
2016,8,19,13,0,793.0,173.0,3.0,30.0,925.0,912.86,658.45
2016,8,19,13,15,790.0,172.5,2.95,30.0,913.5,885.23,640.5
2016,8,19,13,30,787.0,172.0,2.9,30.0,902.0,854.93,620.83
2016,8,19,13,45,779.0,172.0,2.9,30.0,882.0,818.42,597.31
2016,8,19,14,0,771.0,172.0,2.9,30.0,862.0,779.91,572.32
2016,8,19,14,15,498.5,292.5,2.9,30.0,733.5,652.5,480.05
2016,8,19,14,30,226.0,413.0,2.9,30.0,605.0,540.46,396.5
2016,8,19,14,45,494.5,279.0,2.9,30.0,675.5,583.5,432.55
2016,8,19,15,0,763.0,145.0,2.9,30.0,746.0,600.05,447.01
2016,8,19,15,15,749.0,142.0,2.85,30.0,706.0,547.51,407.35
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,494.86,366.95
2016,8,19,15,45,438.5,214.0,2.8,30.0,522.5,381.03,281.84
2016,8,19,16,0,142.0,289.0,2.8,30.0,379.0,304.55,226.12
2016,8,19,16,15,74.5,232.0,2.65,29.5,279.5,227.75,169.84
2016,8,19,16,30,7.0,175.0,2.5,29.0,180.0,159.91,120.15
2016,8,19,16,45,33.5,176.5,2.45,29.0,193.0,160.0,119.72
2016,8,19,17,0,60.0,178.0,2.4,29.0,206.0,159.01,118.12
2016,8,19,17,15,53.5,154.0,2.25,28.5,176.0,132.86,98.79
2016,8,19,17,30,47.0,130.0,2.1,28.0,146.0,107.87,80.91
2016,8,19,17,45,35.5,106.5,2.0,28.0,117.5,88.68,69.38
2016,8,19,18,0,24.0,83.0,1.9,28.0,89.0,70.31,53.76
2016,8,19,18,15,12.0,60.0,2.0,27.5,63.0,53.22,39.01
2016,8,19,18,30,0.0,37.0,2.1,27.0,37.0,33.54,21.77
2016,8,19,18,45,0.0,18.5,2.25,26.5,18.5,17.18,3.31
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
