Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,12.5,2.55,23.0,17.5,30.6,0.0
2016,8,30,6,30,141.0,25.0,2.7,23.0,35.0,87.97,44.42
2016,8,30,6,45,246.0,40.5,2.9,23.5,77.5,157.34,115.92
2016,8,30,7,0,351.0,56.0,3.1,24.0,120.0,235.19,182.11
2016,8,30,7,15,221.5,84.5,3.15,24.0,130.0,215.0,169.78
2016,8,30,7,30,92.0,113.0,3.2,24.0,140.0,179.32,141.65
2016,8,30,7,45,149.5,136.0,3.25,24.5,191.0,243.34,193.7
2016,8,30,8,0,207.0,159.0,3.3,25.0,242.0,312.82,248.72
2016,8,30,8,15,161.0,186.5,3.35,25.5,257.0,319.77,252.03
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,321.81,251.22
2016,8,30,8,45,143.5,240.0,3.45,26.5,320.0,376.46,292.2
2016,8,30,9,0,172.0,266.0,3.5,27.0,368.0,432.76,333.38
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,550.23,421.5
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,662.14,502.91
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,709.57,533.39
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,743.22,554.48
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,777.4,577.15
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,810.21,598.73
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,823.96,605.5
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,835.15,610.71
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,808.67,590.57
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,791.27,576.56
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,754.19,548.55
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,705.55,512.91
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,746.95,542.49
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,775.27,562.68
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,772.22,561.38
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,766.7,558.59
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,770.83,562.38
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,766.17,560.2
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,714.49,524.14
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,662.08,487.48
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,627.37,463.15
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,592.38,438.27
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,554.69,411.6
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,516.06,383.76
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,464.28,346.21
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,415.21,310.07
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,387.68,288.21
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,349.53,256.67
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,301.37,217.17
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,250.81,174.86
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,200.06,133.97
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,152.84,98.25
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,107.43,69.57
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,73.98,57.29
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.73,48.53
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,55.22,40.92
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,39.42,26.95
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,23.06,9.93
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,23.73,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,65.03,29.89
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,140.32,103.07
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,216.47,167.36
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,282.98,223.24
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,356.95,283.32
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,425.11,336.98
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,503.82,396.45
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,563.79,440.13
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,625.14,483.53
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,681.52,520.76
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,738.31,556.78
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,784.45,586.42
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,829.2,614.78
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,862.47,634.24
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,897.75,654.94
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,925.86,671.74
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,951.04,686.67
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,865.13,625.82
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,757.0,545.41
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,886.82,639.42
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,996.5,710.88
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,990.0,705.72
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,979.88,699.4
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,968.48,692.0
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,953.72,682.56
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,932.81,668.28
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,908.83,652.12
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,879.64,633.59
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,847.75,613.29
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,810.46,589.32
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,771.04,563.8
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,727.2,535.1
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,681.8,504.21
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,632.24,468.71
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,581.75,431.71
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,526.49,390.35
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,472.79,348.96
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,416.23,304.38
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,360.87,259.56
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,303.83,213.06
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,249.44,168.25
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,195.02,124.29
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,144.66,86.61
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,96.32,57.71
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,63.2,47.79
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.25,41.09
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.86,33.73
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.37,22.59
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,21.26,7.62
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,27.53,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,79.84,35.26
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,148.85,109.21
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,223.77,172.98
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,290.84,229.48
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,365.29,289.94
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,434.74,343.68
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,504.85,395.67
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,565.79,439.92
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,628.16,483.83
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,680.24,517.6
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,731.73,549.56
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,778.02,579.22
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,822.99,607.62
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,860.7,629.95
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,891.37,647.49
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,802.72,584.27
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,689.09,500.28
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,715.95,518.61
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,741.55,535.08
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,873.44,629.33
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,990.99,705.9
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,988.49,701.8
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,982.49,696.7
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,970.96,689.25
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,956.06,679.82
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,934.11,665.99
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,909.15,650.32
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,879.87,631.86
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,847.88,611.62
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,809.82,587.58
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,769.78,562.03
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,665.76,486.75
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,574.01,419.03
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,579.38,425.46
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,570.02,419.84
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,484.55,357.48
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,414.25,305.93
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,392.94,288.7
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,360.49,260.89
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,299.92,213.5
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,244.29,169.8
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,198.55,134.48
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,162.39,108.92
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,119.21,81.56
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,88.2,68.65
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,72.67,55.63
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,56.49,41.67
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,38.17,25.57
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,20.01,5.5
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,16.67,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,46.33,16.73
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,110.1,79.91
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,176.33,135.84
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,202.41,159.39
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,218.53,173.75
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,295.5,235.64
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,370.13,293.96
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,311.8,245.55
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,240.22,186.09
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,215.08,165.33
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,180.71,137.28
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,329.68,252.34
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,488.65,368.17
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,596.25,443.56
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,694.44,509.98
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,807.92,587.82
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,918.02,658.97
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,936.1,666.34
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,951.12,672.75
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,959.78,677.26
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,965.22,679.97
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,893.27,631.22
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,812.81,575.56
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,877.23,622.29
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,928.38,658.08
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,820.03,582.57
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,712.53,506.79
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,683.49,488.61
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,654.25,469.46
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,616.71,444.48
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,576.96,417.79
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,556.91,405.84
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,536.39,393.12
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,486.22,357.83
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,439.82,324.87
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,464.96,344.77
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,465.27,343.57
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,404.69,296.57
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,348.38,252.29
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,298.61,211.51
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,247.97,169.3
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,194.95,126.89
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,145.87,90.52
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,98.96,62.64
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,69.39,53.2
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.29,44.63
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.65,35.27
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,35.25,23.18
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,19.1,3.27
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,21.64,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,59.2,20.24
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,126.44,91.92
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,206.45,159.27
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,273.26,215.37
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,347.45,275.74
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,412.76,327.37
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,482.56,380.64
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,542.88,424.67
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,610.68,472.49
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,665.98,509.98
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,721.51,545.98
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,767.94,575.29
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,813.13,603.23
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,850.45,624.59
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,885.66,644.27
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,783.33,570.53
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,648.16,471.79
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,544.75,397.58
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,425.88,310.73
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,587.66,427.06
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,747.29,534.89
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,731.98,521.24
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,704.8,501.59
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,671.69,478.79
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,638.46,455.83
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,639.64,457.51
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,639.42,458.01
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,616.13,442.59
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,592.64,427.09
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,614.61,444.22
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,626.57,454.05
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,654.13,477.07
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,663.74,486.8
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,615.69,453.14
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,567.07,418.5
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,514.11,380.32
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,461.87,341.4
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,371.7,274.07
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,306.55,226.32
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,248.15,183.32
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,201.72,149.82
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,171.74,127.02
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,143.2,105.6
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,109.84,77.5
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.04,57.09
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,62.51,47.3
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,52.21,38.18
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,35.17,22.95
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,17.5,0.25
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,18.17,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,50.0,13.88
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,115.77,83.68
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,184.22,141.53
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,249.27,195.9
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,330.61,261.51
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,395.23,312.39
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,464.06,364.88
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,440.23,344.34
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,416.5,323.28
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,457.77,352.72
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,498.45,380.83
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,643.39,487.33
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,793.3,591.84
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,832.8,614.65
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,870.51,636.79
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,899.36,653.82
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,925.63,669.14
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,944.86,678.96
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,961.12,686.96
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,849.46,609.37
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,726.63,521.27
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,857.7,616.79
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,970.87,692.72
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,959.33,684.58
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,944.52,675.55
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,924.41,661.84
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,901.12,646.19
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,774.54,559.08
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,651.19,469.7
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,646.3,468.3
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,637.95,463.68
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,665.82,488.65
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,672.47,497.77
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,620.12,460.01
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,568.47,422.18
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,488.1,362.54
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,423.28,314.09
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,332.32,246.76
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,262.5,195.76
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,248.23,183.36
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,224.39,162.08
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,184.24,130.79
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,146.36,102.56
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,114.1,81.73
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,87.78,68.6
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,70.42,53.89
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,52.53,38.37
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,34.47,22.2
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,16.56,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,8.58,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,27.11,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,77.52,19.93
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,153.69,111.54
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,239.22,184.02
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,310.74,244.36
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,389.93,308.94
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,312.87,248.47
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,206.54,161.48
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,241.08,188.21
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,275.94,214.28
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,289.4,223.05
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,301.78,230.88
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,372.09,283.37
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,457.6,345.28
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,515.12,385.62
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,573.63,425.93
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,609.33,450.02
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,644.52,473.65
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,732.9,535.99
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,819.95,595.77
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,918.61,666.75
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,995.85,715.83
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,991.42,710.81
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,983.36,704.29
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,970.66,696.35
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,954.52,686.31
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,885.93,641.69
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,805.81,583.26
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,696.5,506.72
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,594.64,433.69
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,377.49,279.43
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,164.55,120.58
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,155.09,114.07
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,145.8,107.38
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,208.56,155.43
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,268.86,200.92
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,285.03,213.34
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,298.22,223.3
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,289.86,216.82
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,278.14,207.09
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,257.07,188.76
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,228.74,163.24
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,185.02,128.48
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,142.75,96.65
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,93.17,60.94
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,53.56,39.86
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,47.45,34.58
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.62,27.56
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,21.63,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,58.82,9.96
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,139.75,100.77
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,220.66,169.3
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,290.12,228.19
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,371.91,295.23
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,441.84,350.71
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,516.34,407.79
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,376.38,297.12
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,194.57,149.54
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,309.6,239.95
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,432.96,332.81
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,441.49,336.17
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,447.59,338.13
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,686.01,517.46
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,907.32,667.61
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,933.92,682.22
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,957.44,696.28
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,975.03,705.44
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,989.24,712.51
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,844.34,613.7
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,659.12,478.22
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,718.67,521.2
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,764.01,552.98
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,785.26,568.53
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,811.2,587.11
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,874.57,636.23
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,913.75,662.6
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,843.13,615.34
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,766.74,558.7
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,639.08,468.41
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,523.65,384.53
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,406.18,300.29
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,298.01,220.7
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,418.73,313.2
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,514.39,383.16
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,466.15,347.45
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,419.93,312.98
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,377.1,279.39
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,331.83,242.65
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,276.08,198.98
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,229.09,162.33
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,184.76,127.56
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,143.71,97.44
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,103.85,72.67
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,79.27,61.49
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,64.47,48.74
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,50.87,36.68
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,32.76,20.22
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,14.73,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,7.63,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,16.41,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,42.13,2.42
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,115.24,82.34
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,195.64,149.98
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,265.09,208.18
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,343.19,271.85
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,410.42,325.3
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,482.62,380.81
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,549.29,430.1
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,613.61,476.31
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,669.27,515.24
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,725.22,552.54
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,672.16,509.87
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,597.58,450.89
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,744.18,558.59
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,893.05,658.81
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,915.57,671.43
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,940.32,686.48
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,822.5,601.77
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,669.3,488.05
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,841.24,613.66
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,985.87,710.11
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,869.17,627.66
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,738.78,531.6
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,684.03,493.82
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,640.29,462.61
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,665.87,481.66
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,695.5,502.82
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,686.57,497.1
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,675.58,490.15
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,734.36,537.22
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,768.01,564.32
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,722.1,533.22
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,674.55,499.51
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,621.96,461.3
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,569.65,422.45
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,512.9,380.43
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,457.8,338.23
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,399.91,292.07
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,343.63,246.02
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,286.07,198.75
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,231.51,153.7
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,177.55,110.87
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,128.94,76.28
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,81.83,51.05
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,60.52,45.51
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,51.95,38.13
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.96,30.08
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,29.76,17.55
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,16.2,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.42,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,26.02,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,104.26,74.04
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,176.55,135.07
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,244.91,192.3
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,331.46,262.58
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,406.27,322.21
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,488.36,385.65
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,555.28,435.81
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,620.51,483.47
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,683.45,527.39
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,747.63,569.84
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,794.23,599.04
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,839.44,626.89
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,875.5,648.13
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,914.46,671.11
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,942.36,687.91
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,967.23,702.8
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,985.62,712.08
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,1000.65,719.29
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,1008.34,723.35
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,1012.37,725.26
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,1000.14,715.47
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,993.57,709.59
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,980.49,700.73
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,963.97,689.84
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,941.32,675.43
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,922.02,663.28
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,890.15,642.65
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,855.47,620.22
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,815.53,594.47
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,773.46,567.13
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,727.23,535.95
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,679.42,502.16
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,627.61,465.0
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,574.93,426.25
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,518.76,383.78
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,460.47,338.61
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,401.6,291.81
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,344.53,245.25
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,286.39,197.61
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,231.29,152.26
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,176.29,109.12
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,126.83,74.43
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,79.16,49.49
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,59.18,44.37
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,50.93,37.24
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,42.29,29.45
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,28.58,16.23
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,14.3,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,14.13,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,36.05,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,112.06,79.4
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,195.15,149.41
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,265.36,208.33
