Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,344.38,272.89
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,416.37,330.25
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,499.32,393.97
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,561.58,440.59
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,625.49,487.19
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,564.05,435.94
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,465.64,357.4
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,652.98,498.39
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,832.61,622.31
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,872.65,645.22
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,910.66,667.48
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,938.2,683.67
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,962.68,697.9
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,981.03,707.12
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,987.17,708.59
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,994.47,712.09
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,998.16,713.39
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,998.42,713.07
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,994.96,710.54
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,981.67,701.9
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,964.82,691.16
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,942.58,675.69
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,917.02,658.2
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,886.5,638.56
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,853.01,616.98
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,814.13,592.06
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,772.77,565.33
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,726.94,536.41
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,679.28,504.36
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,626.77,466.35
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,573.28,426.67
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,516.79,384.45
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,460.3,340.78
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,401.82,293.68
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,344.43,246.14
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,269.87,189.71
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,221.71,156.28
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,176.73,120.79
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,133.66,89.09
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,93.0,64.69
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,70.34,53.92
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,55.96,41.58
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,41.01,28.43
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,26.22,14.03
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,12.39,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,21.24,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,61.59,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,141.73,100.61
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,226.55,171.99
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,264.64,205.36
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,301.15,235.7
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,306.81,240.3
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,315.35,245.79
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,227.61,177.03
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,125.68,94.94
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,313.62,244.18
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,625.24,467.78
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,770.93,569.53
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,902.43,655.36
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,929.82,671.39
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,954.17,686.7
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,971.28,696.74
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,975.95,699.02
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,983.1,703.88
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,986.68,706.58
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,985.94,706.67
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,981.55,704.57
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,968.85,696.8
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,952.64,686.92
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,930.66,673.81
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,905.43,658.56
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,874.85,639.33
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,841.39,618.12
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,802.73,593.25
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,761.71,566.57
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,716.16,536.22
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,668.85,502.58
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,580.96,436.35
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,505.85,379.14
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,489.27,367.36
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,453.44,338.55
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,374.11,276.85
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,314.86,231.7
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,261.71,190.45
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,213.55,153.52
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,171.76,113.59
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,113.22,63.4
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,64.86,39.48
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,48.95,36.25
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,43.0,30.88
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.37,23.81
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.73,10.91
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,48.38,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,130.24,93.57
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,208.44,162.08
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,278.05,221.8
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,355.99,286.5
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,422.87,339.66
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,499.2,397.62
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,561.4,443.33
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,625.18,488.55
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,679.47,525.01
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,733.52,559.84
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,779.91,588.5
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,824.95,615.68
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,863.15,637.74
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,899.12,658.03
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,922.07,671.38
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,947.21,686.29
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,965.58,695.44
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,980.67,702.61
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,987.91,706.32
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,991.62,708.0
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,990.9,705.64
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,995.89,707.06
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,982.84,698.62
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,966.17,688.16
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,944.05,673.0
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,918.54,655.82
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,887.08,635.75
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,852.61,613.76
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,813.62,589.12
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,772.07,562.62
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,725.99,532.81
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,678.0,500.01
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,624.62,461.76
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,570.34,421.89
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,513.74,379.3
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,457.07,335.29
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,398.18,288.29
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,340.38,240.8
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,277.8,189.33
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,220.61,141.88
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,163.16,96.42
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,110.03,59.44
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,60.23,35.96
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,45.83,33.28
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,39.71,27.88
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,33.28,21.89
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.79,8.75
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,10.48,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,65.53,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,146.06,103.88
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,231.16,177.96
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,304.35,239.29
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,385.4,303.91
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,452.91,354.07
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,524.01,403.42
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,585.36,446.27
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,647.98,487.96
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,701.54,520.53
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,754.52,551.88
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,796.47,575.63
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,840.66,600.48
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,737.9,528.97
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,592.27,425.3
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,786.33,561.25
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,961.92,669.58
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,978.89,675.94
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,992.39,682.56
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,998.72,686.43
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,992.46,683.01
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,989.7,681.95
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,983.34,678.79
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,970.49,671.84
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,954.18,662.91
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,931.23,648.65
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,905.16,632.53
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,873.78,613.65
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,844.15,595.85
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,804.36,572.63
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,762.42,547.63
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,716.26,519.33
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,668.49,488.13
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,615.95,451.61
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,562.82,413.53
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,506.98,372.26
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,449.03,328.09
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,390.15,281.82
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,333.14,235.67
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,274.91,188.21
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,219.75,143.09
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,164.81,100.32
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,115.5,66.73
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,68.8,44.77
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,54.5,40.56
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.65,32.81
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.37,24.34
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.65,8.34
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.85,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,120.66,84.41
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,213.86,163.56
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,284.88,223.27
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,368.27,290.58
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,358.5,282.24
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,328.06,256.78
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,474.84,370.25
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,635.41,487.13
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,592.99,450.08
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,527.48,397.85
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,564.92,422.17
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,601.51,444.39
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,638.68,467.13
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,675.15,488.89
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,698.11,500.9
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,718.78,511.33
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,737.12,521.1
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,754.3,530.03
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,887.2,618.73
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,986.76,677.28
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,932.67,642.55
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,857.2,590.94
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,915.23,634.69
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,949.85,656.74
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,926.76,644.76
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,900.52,631.2
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,675.34,484.06
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,445.28,320.15
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,503.67,364.33
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,549.9,397.77
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,623.16,454.45
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,662.89,486.06
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,609.1,447.68
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,555.65,409.06
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,468.03,344.85
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,398.16,293.38
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,371.33,270.97
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,327.53,232.53
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,269.79,185.22
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,215.23,140.5
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,161.25,98.57
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,113.19,66.12
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,67.37,44.72
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,55.37,41.09
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.74,32.68
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.65,23.51
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,18.02,4.78
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.62,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,117.18,81.07
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,207.13,158.0
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,277.29,217.26
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,356.09,281.55
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,427.61,337.88
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,499.71,392.54
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,561.45,437.44
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,624.72,481.9
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,678.22,516.94
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,731.44,550.91
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,641.22,482.85
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,511.93,384.42
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,530.82,396.62
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,548.17,406.81
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,751.5,555.59
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,936.9,679.48
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,787.13,573.37
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,601.47,437.21
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,803.57,585.13
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,978.21,701.23
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,810.91,585.53
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,620.5,447.45
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,471.38,343.67
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,328.67,240.35
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,639.41,473.19
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,892.85,645.99
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,741.61,539.69
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,591.26,429.52
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,687.29,504.62
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,748.93,552.01
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,702.99,520.23
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,655.45,486.45
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,539.81,400.52
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,445.85,329.77
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,456.22,338.87
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,441.29,325.84
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,383.62,279.01
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,323.71,229.46
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,264.89,180.52
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,208.95,134.07
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,153.41,89.98
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,101.5,54.43
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,53.1,39.22
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,44.0,31.53
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,36.87,25.24
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,29.31,18.24
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.45,1.42
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,18.08,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,88.87,60.28
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,152.43,115.89
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,217.17,170.21
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,288.26,228.29
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,353.41,279.53
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,434.28,340.43
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,495.03,384.98
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,557.97,429.83
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,613.56,468.18
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,670.01,506.2
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,716.67,536.44
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,762.65,565.69
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,693.17,511.61
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,586.68,432.32
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,749.02,549.06
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,895.75,649.34
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,764.01,553.14
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,605.41,438.2
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,784.42,567.24
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,942.19,674.83
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,939.04,671.42
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,932.75,667.49
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,920.85,659.72
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,905.97,650.05
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,884.78,635.37
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,860.89,618.95
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,831.01,599.4
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,798.95,578.26
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,761.24,553.41
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,721.84,527.01
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,614.82,451.06
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,520.8,383.0
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,479.31,353.79
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,438.65,324.46
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,443.76,328.43
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,430.69,316.64
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,374.71,272.4
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,321.4,229.38
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,248.18,175.29
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,196.38,139.68
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,164.7,111.07
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,117.21,73.24
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,74.05,56.73
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.52,47.01
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.74,35.05
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.58,23.16
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.3,0.98
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,37.05,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,130.5,89.05
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,213.27,162.17
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,283.39,221.48
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,366.21,288.7
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,251.06,198.77
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,101.47,76.35
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,150.04,115.09
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,210.22,161.6
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,476.29,369.39
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,739.27,556.3
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,784.95,582.21
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,825.18,605.84
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,861.48,626.57
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,895.34,645.49
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,922.5,660.77
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,946.65,674.12
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,839.25,600.55
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,709.78,506.9
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,855.07,610.58
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,985.63,693.28
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,976.21,684.23
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,972.22,680.17
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,818.1,579.57
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,640.17,454.54
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,787.06,561.01
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,892.83,629.96
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,862.05,609.79
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,828.45,589.06
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,789.34,564.66
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,750.52,540.28
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,703.94,511.26
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,655.74,479.26
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,602.18,441.44
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,548.65,402.54
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,492.59,360.55
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,434.61,315.91
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,376.56,269.91
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,320.08,223.93
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,261.75,176.41
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,206.53,131.53
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,152.09,89.86
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,102.51,57.39
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,56.17,41.58
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,49.88,36.25
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.5,27.2
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.55,18.05
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,42.67,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,136.3,92.23
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,219.42,166.71
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,294.09,229.57
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,375.32,295.36
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,442.28,347.0
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,512.89,398.8
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,574.73,442.08
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,637.95,483.71
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,689.83,514.97
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,740.98,544.47
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,786.76,568.48
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,827.18,587.81
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,664.17,474.39
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,441.61,315.51
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,460.53,329.87
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,479.21,341.76
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,744.13,523.41
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,972.14,660.74
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,978.43,662.44
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,981.16,665.54
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,977.81,663.85
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,970.86,660.14
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,956.89,652.73
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,939.49,643.39
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,856.03,592.67
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,769.07,534.72
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,806.02,564.66
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,825.23,579.2
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,785.71,555.75
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,743.93,531.01
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,697.41,501.07
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,649.43,468.91
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,595.04,431.18
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,540.17,392.07
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,458.5,333.35
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,392.65,285.6
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,361.46,260.2
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,316.55,221.7
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,259.53,175.78
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,206.04,132.89
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,153.22,92.83
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,105.0,61.45
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,60.59,45.05
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.64,39.17
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.31,29.33
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,30.42,18.44
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.43,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,26.24,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,115.68,76.73
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,191.61,144.69
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,262.52,204.21
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,342.28,269.02
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,411.05,323.53
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,490.08,383.7
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,552.35,428.76
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,616.25,473.39
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,670.96,509.64
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,725.66,544.52
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,772.04,573.38
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,817.08,600.77
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,853.9,621.43
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,883.57,637.19
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,910.06,651.56
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,933.62,663.92
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,951.05,671.0
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,965.17,676.01
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,972.34,678.13
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,975.98,678.2
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,971.37,671.99
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,972.43,669.4
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,958.54,659.17
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,941.15,647.11
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,918.4,630.65
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,892.37,612.41
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,822.21,568.93
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,746.06,516.9
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,756.38,527.84
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,746.05,522.92
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,699.87,494.2
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,651.98,462.62
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,599.44,427.52
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,545.84,390.44
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,489.27,350.65
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,432.88,309.22
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,370.74,261.84
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,314.05,217.04
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,255.88,169.86
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,198.61,123.25
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,143.18,81.25
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,92.83,49.36
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,47.52,34.17
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,43.32,30.58
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,35.62,23.78
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.51,15.14
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.44,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,31.87,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,129.95,85.38
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,221.02,166.97
