Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,296.2,230.41
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,380.04,298.58
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,451.64,354.44
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,528.0,411.45
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,589.9,455.54
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,653.06,497.47
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,703.68,529.34
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,756.92,562.18
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,802.79,588.78
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,846.91,613.56
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,882.73,632.36
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,915.92,649.15
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,934.16,658.27
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,957.27,670.59
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,973.43,677.87
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,986.11,683.16
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,992.24,686.73
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,994.66,688.25
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,990.79,685.36
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,983.18,680.34
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,968.98,672.18
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,951.18,661.92
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,927.98,648.89
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,901.43,633.69
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,869.5,614.54
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,834.63,593.39
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,794.52,567.48
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,752.01,539.85
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,704.6,510.43
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,655.43,477.36
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,603.12,440.33
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,549.01,400.89
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,491.14,358.1
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,433.41,313.83
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,373.65,266.03
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,315.38,218.14
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,255.75,169.11
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,195.81,120.38
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,139.44,77.55
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,88.23,45.51
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,44.48,31.57
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,40.97,28.59
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,33.6,22.06
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,25.83,14.32
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,15.25,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,35.52,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,133.91,87.14
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,223.89,169.5
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,298.95,232.91
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,382.44,300.48
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,453.53,355.09
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,529.0,410.02
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,590.98,452.18
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,654.23,491.55
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,705.39,519.52
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,759.58,547.75
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,805.23,574.22
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,849.11,599.24
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,884.96,619.87
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,918.12,638.81
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,944.82,654.21
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,959.73,662.62
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,975.38,671.27
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,987.48,677.84
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,993.37,680.49
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,995.58,681.17
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,993.73,678.23
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,988.12,673.25
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,973.75,664.62
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,955.79,654.04
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,931.57,640.56
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,904.07,625.08
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,871.65,605.81
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,836.32,584.68
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,795.42,561.02
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,752.22,535.43
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,704.7,505.61
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,655.53,472.54
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,600.0,433.89
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,544.57,394.17
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,487.3,352.75
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,428.27,308.48
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,368.91,261.84
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,311.66,215.59
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,252.8,168.03
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,197.38,123.57
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,142.85,82.89
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,94.36,53.02
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,54.52,39.9
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,47.94,34.34
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.54,25.22
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.66,14.58
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,20.11,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,109.84,69.61
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,187.75,140.78
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,259.25,200.08
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,339.46,264.32
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,412.59,320.74
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,496.39,382.63
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,560.19,427.74
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,625.62,472.52
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,541.74,407.96
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,419.04,314.87
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,507.15,378.85
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,585.58,433.06
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,617.9,452.78
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,649.05,471.84
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,808.68,581.98
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,961.65,676.33
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,787.62,559.68
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,577.63,411.92
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,475.34,342.56
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,387.47,280.11
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,716.14,517.52
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,990.37,691.89
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,755.41,537.15
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,490.13,349.98
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,727.42,523.6
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,909.55,644.47
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,876.93,622.84
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,841.39,601.16
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,800.96,576.1
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,758.07,549.15
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,710.49,517.77
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,661.97,483.88
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,608.18,445.66
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,553.49,405.61
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,495.03,362.18
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,436.75,317.26
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,376.78,269.02
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,318.09,220.54
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,254.44,168.33
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,196.66,121.23
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,139.15,77.91
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,86.74,45.76
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,45.85,33.0
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,41.54,29.27
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,33.23,21.84
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.44,12.58
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,24.09,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,112.73,70.8
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,190.85,145.27
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,262.4,206.4
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,342.67,272.59
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,410.02,325.75
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,481.76,379.82
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,548.53,428.86
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,613.17,474.79
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,668.03,511.5
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,722.68,546.22
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,768.75,575.04
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,813.48,602.53
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,850.83,624.71
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,885.96,645.25
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,913.27,660.54
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,937.7,673.98
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,846.14,609.85
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,739.56,532.09
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,863.01,620.74
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,971.13,691.44
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,967.34,686.67
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,960.06,680.77
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,945.92,672.05
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,928.46,661.33
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,816.33,585.9
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,701.51,503.91
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,592.38,428.37
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,497.14,360.43
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,631.46,462.58
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,729.24,535.05
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,682.4,501.59
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,634.15,467.33
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,430.8,319.41
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,260.01,191.48
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,237.26,175.67
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,216.26,160.65
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,246.56,182.3
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,262.41,190.81
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,211.43,152.86
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,167.04,120.82
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,135.32,97.27
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,105.94,76.35
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,82.62,63.52
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,63.15,47.01
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,43.92,30.37
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,24.52,11.94
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,12.87,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,16.48,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,107.88,65.36
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,192.53,145.13
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,265.94,207.5
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,352.54,278.47
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,307.18,243.35
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,247.86,194.78
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,284.9,223.23
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,322.02,250.75
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,357.56,276.48
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,392.85,301.54
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,438.22,334.44
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,483.98,367.08
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,452.23,340.6
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,403.27,301.99
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,420.39,313.42
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,437.3,324.38
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,438.56,323.6
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,439.3,322.57
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,573.89,420.21
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,706.18,512.44
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,731.18,528.29
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,754.16,543.31
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,858.45,620.0
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,928.95,667.11
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,867.24,626.63
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,793.73,573.47
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,750.84,544.96
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,707.74,515.76
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,727.81,534.22
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,729.34,538.82
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,682.08,505.49
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,633.42,470.5
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,580.77,431.93
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,527.63,391.94
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,452.48,335.27
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,389.34,287.22
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,340.54,248.12
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,291.0,207.38
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,237.94,164.24
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,186.72,122.91
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,137.0,85.36
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,91.27,56.14
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.04,43.17
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.21,34.75
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.81,23.78
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.79,9.98
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,17.19,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,106.26,62.76
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,189.3,143.19
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,262.08,205.88
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,344.55,274.75
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,417.32,333.37
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,491.61,391.01
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,553.84,437.59
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,617.74,483.86
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,534.57,416.23
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,411.72,318.1
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,415.07,318.63
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,402.34,306.83
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,441.04,333.93
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,465.92,350.57
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,559.18,419.6
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,668.85,497.76
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,682.24,503.93
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,693.57,509.28
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,840.51,617.45
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,963.86,699.87
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,966.92,700.79
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,957.81,694.86
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,943.3,685.29
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,925.36,673.6
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,901.03,656.74
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,873.65,637.96
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,791.39,581.75
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,709.37,521.51
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,581.92,430.08
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,467.61,345.86
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,288.14,215.51
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,120.29,88.11
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,142.79,105.85
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,164.8,123.0
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,122.36,90.52
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,80.13,57.82
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,53.03,36.62
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,26.01,15.21
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,22.74,12.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,19.48,10.15
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,16.22,7.57
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,12.97,4.95
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,9.72,2.65
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,6.48,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,4.16,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.85,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.95,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,10.65,1.14
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,19.47,9.92
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,32.5,20.95
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,45.54,31.92
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,59.92,43.75
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,74.57,55.55
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,117.94,90.58
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,162.2,125.65
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,282.63,221.38
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,412.41,320.13
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,428.18,329.69
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,442.13,338.32
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,361.89,275.97
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,280.03,211.95
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,375.66,283.95
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,458.75,344.44
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,261.59,197.53
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,71.87,50.81
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,83.13,59.67
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,94.54,68.47
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,245.75,184.27
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,395.64,294.09
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,613.04,454.21
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,807.86,589.37
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,441.87,332.34
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,88.81,63.57
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,292.58,220.51
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,495.98,367.3
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,498.83,368.89
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,499.0,369.66
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,376.65,281.5
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,265.09,199.05
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,219.1,165.06
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,174.47,131.38
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,125.34,93.93
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,76.39,55.78
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,85.18,63.05
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,93.62,70.0
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,82.11,61.14
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,70.65,52.2
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,59.06,42.9
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,47.4,33.39
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,36.21,25.54
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,25.05,15.77
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,15.75,7.46
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,3.34,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,9.72,0.37
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,19.47,10.07
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,32.5,21.23
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,45.54,32.34
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,60.49,44.88
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,75.66,57.4
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,81.5,62.06
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,87.49,66.76
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,76.83,57.67
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,67.03,49.38
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,63.78,46.57
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,60.53,43.79
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,51.22,36.11
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,41.91,28.48
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,79.29,58.55
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,117.54,88.93
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,128.14,96.94
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,138.73,104.92
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,139.13,105.13
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,139.54,105.38
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,176.14,133.79
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,212.71,161.74
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,253.51,192.94
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,294.04,223.62
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,242.81,184.61
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,192.59,146.12
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,257.3,196.23
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,326.84,249.04
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,233.15,177.7
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,147.48,111.41
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,209.21,160.34
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,269.1,207.2
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,183.05,140.54
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,98.76,74.1
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,214.31,166.19
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,312.95,241.46
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,270.19,207.43
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,230.02,175.62
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,195.0,147.78
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,161.45,121.13
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,128.44,95.31
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,97.44,72.36
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,72.93,57.52
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,54.85,41.51
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,38.13,26.19
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,19.22,3.9
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,10.01,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,16.71,4.33
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,35.09,22.89
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,60.85,45.08
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,86.21,66.81
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,115.44,91.43
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,153.84,123.12
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,204.89,164.85
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,257.91,207.27
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,264.53,210.91
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,269.85,213.49
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,323.87,255.21
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,378.94,296.74
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,357.12,277.64
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,334.21,258.05
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,364.41,280.47
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,394.47,302.37
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,390.65,297.97
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,386.66,293.66
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,445.54,337.44
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,503.69,379.64
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,604.96,453.07
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,702.09,520.83
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,572.78,427.77
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,448.19,336.47
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,408.71,307.98
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,370.33,279.64
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,361.57,273.49
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,352.72,267.18
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,342.21,259.73
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,331.57,252.19
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,365.03,278.41
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,396.34,302.41
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,354.93,271.44
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,317.74,243.63
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,277.31,212.96
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,239.17,183.86
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,263.33,200.19
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,266.9,197.26
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,220.42,158.96
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,176.0,122.95
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,130.06,84.14
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,79.6,48.91
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.12,38.55
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.32,31.47
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,31.04,20.13
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,18.19,1.03
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,103.29,51.13
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,211.31,161.66
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,287.47,228.32
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,372.65,299.48
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,442.54,356.05
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,516.65,413.33
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,579.24,458.65
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,643.23,501.77
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,697.01,534.74
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,747.09,563.84
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,792.32,590.34
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,835.79,615.04
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,871.62,634.2
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,904.83,651.41
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,930.22,664.75
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,944.02,670.89
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,959.36,677.85
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,971.21,682.71
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,976.46,685.04
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,978.05,685.37
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,976.18,683.45
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,970.49,679.35
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,956.02,671.36
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,937.93,661.29
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,913.47,646.0
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,885.67,628.66
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,852.47,608.39
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,816.35,586.17
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,775.43,560.7
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,732.09,533.39
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,684.5,502.05
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,635.17,467.62
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,582.05,429.53
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,527.84,389.41
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,468.52,344.0
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,410.27,297.87
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,350.13,249.13
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,291.21,200.03
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,231.41,150.39
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,174.7,104.31
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,115.15,60.55
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,63.67,32.52
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,36.59,25.43
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,32.59,21.77
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,24.23,13.98
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.34,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,9.05,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,113.78,52.83
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,238.37,184.31
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,317.57,255.72
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,406.01,331.68
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,476.92,390.93
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,551.76,450.69
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,611.67,496.47
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,675.88,542.66
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,730.92,579.66
