Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,785.22,615.18
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,830.95,644.56
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,874.67,672.07
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,903.2,688.88
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,936.37,708.91
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,962.26,723.54
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,984.76,735.89
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,1000.64,744.11
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,1012.79,749.99
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1017.13,752.3
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1017.57,752.23
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1012.13,746.96
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,1002.77,739.3
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,987.12,728.81
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,967.69,715.94
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,942.78,699.88
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,914.38,681.47
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,880.43,658.57
2016,9,29,13,30,922.0,102.0,4.6,27.0,839.0,843.41,633.54
2016,9,29,13,45,917.0,100.5,4.6,27.0,815.0,801.33,605.21
2016,9,29,14,0,912.0,99.0,4.6,27.0,791.0,756.67,574.86
2016,9,29,14,15,903.5,97.0,4.55,27.0,759.0,706.78,539.45
2016,9,29,14,30,895.0,95.0,4.5,27.0,727.0,655.05,500.66
2016,9,29,14,45,881.0,94.0,4.45,27.0,687.0,599.53,458.09
2016,9,29,15,0,867.0,93.0,4.4,27.0,647.0,543.22,413.82
2016,9,29,15,15,851.0,90.5,4.3,26.5,601.5,482.64,365.76
2016,9,29,15,30,835.0,88.0,4.2,26.0,556.0,423.02,316.8
2016,9,29,15,45,815.5,83.5,4.1,26.0,506.0,360.71,263.79
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,299.52,210.62
2016,9,29,16,15,765.0,75.0,3.65,25.0,401.5,237.63,157.71
2016,9,29,16,30,734.0,71.0,3.3,24.0,347.0,178.86,108.76
2016,9,29,16,45,690.5,64.5,2.95,23.5,291.0,120.07,64.97
2016,9,29,17,0,647.0,58.0,2.6,23.0,235.0,63.02,32.98
2016,9,29,17,15,572.5,50.5,2.4,22.0,180.0,36.86,26.29
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,32.86,22.56
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,24.47,14.44
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.55,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,9.05,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,14.5,42.0,116.28,49.16
2016,9,30,7,0,406.0,35.0,2.7,15.0,84.0,245.1,190.07
2016,9,30,7,15,498.5,44.5,2.6,15.0,137.0,324.99,262.9
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,414.15,340.01
2016,9,30,7,45,646.0,60.5,2.45,15.5,246.5,485.22,399.17
2016,9,30,8,0,701.0,67.0,2.4,16.0,303.0,556.75,455.99
2016,9,30,8,15,738.0,72.0,2.2,17.0,358.5,620.64,502.09
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,685.4,545.18
2016,9,30,8,45,800.5,81.0,1.85,19.0,466.5,740.37,579.44
2016,9,30,9,0,826.0,85.0,1.7,20.0,519.0,794.44,611.6
2016,9,30,9,15,844.0,88.0,1.75,20.5,567.0,839.61,639.66
2016,9,30,9,30,862.0,91.0,1.8,21.0,615.0,875.27,660.9
2016,9,30,9,45,874.5,93.5,1.85,21.5,656.5,910.12,681.48
2016,9,30,10,0,887.0,96.0,1.9,22.0,698.0,942.08,699.97
2016,9,30,10,15,896.5,98.0,1.85,22.0,733.0,967.49,714.27
2016,9,30,10,30,906.0,100.0,1.8,22.0,768.0,989.48,726.36
2016,9,30,10,45,912.5,101.5,1.8,22.5,795.5,1004.4,733.22
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,1015.56,737.83
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1019.85,738.97
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1020.23,737.84
2016,9,30,11,45,932.5,103.5,1.7,23.5,871.5,1015.39,732.91
2016,9,30,12,0,938.0,102.0,1.7,24.0,882.0,1006.59,725.7
2016,9,30,12,15,938.0,102.0,1.7,24.0,883.5,990.29,715.33
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,970.21,702.73
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,944.14,685.05
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,914.59,665.25
2016,9,30,13,15,930.0,100.0,1.7,25.0,853.5,879.53,643.18
2016,9,30,13,30,926.0,99.0,1.7,25.0,837.0,841.41,619.01
2016,9,30,13,45,920.0,98.0,1.75,25.0,812.0,798.91,592.22
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,753.89,563.36
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,704.06,529.5
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,652.43,492.25
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,596.57,451.14
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,539.75,407.9
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,480.15,360.87
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,418.66,310.86
2016,9,30,15,45,816.5,80.5,1.9,25.0,500.0,356.08,258.53
2016,9,30,16,0,794.0,77.0,1.9,25.0,449.0,294.98,206.15
2016,9,30,16,15,762.0,73.0,1.7,24.5,394.5,233.08,153.39
2016,9,30,16,30,730.0,69.0,1.5,24.0,340.0,174.45,104.85
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.0,116.61,62.57
2016,9,30,17,0,636.0,58.0,1.2,23.0,228.0,60.93,32.39
2016,9,30,17,15,560.0,50.0,1.1,22.5,173.5,36.63,26.03
2016,9,30,17,30,484.0,42.0,1.0,22.0,119.0,32.18,21.84
2016,9,30,17,45,361.0,29.5,0.95,21.5,74.0,23.28,13.21
2016,9,30,18,0,238.0,17.0,0.9,21.0,29.0,13.79,0.0
2016,9,30,18,15,119.0,8.5,0.9,20.5,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,107.5,19.5,0.8,16.5,32.5,78.94,27.2
2016,10,1,7,0,215.0,39.0,0.8,17.0,65.0,163.59,124.4
2016,10,1,7,15,267.0,57.5,1.0,17.0,107.0,222.53,177.45
2016,10,1,7,30,319.0,76.0,1.2,17.0,149.0,286.72,232.88
2016,10,1,7,45,355.0,92.0,1.45,17.5,193.5,342.85,279.87
2016,10,1,8,0,391.0,108.0,1.7,18.0,238.0,401.69,327.39
2016,10,1,8,15,470.5,113.5,1.6,18.5,297.5,480.58,388.47
2016,10,1,8,30,550.0,119.0,1.5,19.0,357.0,570.7,455.13
2016,10,1,8,45,541.0,139.5,1.45,19.5,397.5,603.3,476.02
2016,10,1,9,0,532.0,160.0,1.4,20.0,438.0,638.53,498.41
2016,10,1,9,15,440.0,205.0,1.2,20.5,449.5,628.13,484.33
2016,10,1,9,30,348.0,250.0,1.0,21.0,461.0,596.39,455.71
2016,10,1,9,45,349.0,269.5,0.85,22.0,493.5,626.24,472.47
2016,10,1,10,0,350.0,289.0,0.7,23.0,526.0,654.51,486.8
2016,10,1,10,15,218.0,315.5,0.7,23.0,465.5,549.09,409.61
2016,10,1,10,30,86.0,342.0,0.7,23.0,405.0,438.56,327.8
2016,10,1,10,45,100.0,360.0,0.75,23.5,436.5,470.24,350.71
2016,10,1,11,0,114.0,378.0,0.8,24.0,468.0,501.53,371.89
2016,10,1,11,15,492.5,249.5,0.75,24.0,648.0,767.04,562.5
2016,10,1,11,30,871.0,121.0,0.7,24.0,828.0,981.73,697.22
2016,10,1,11,45,584.5,258.0,0.7,24.5,735.5,856.36,612.16
2016,10,1,12,0,298.0,395.0,0.7,25.0,643.0,704.35,505.76
2016,10,1,12,15,186.0,393.5,0.65,25.0,548.0,578.63,420.38
2016,10,1,12,30,74.0,392.0,0.6,25.0,453.0,457.71,334.86
2016,10,1,12,45,132.0,400.0,0.55,25.5,508.5,522.2,381.09
2016,10,1,13,0,190.0,408.0,0.5,26.0,564.0,572.76,414.99
2016,10,1,13,15,154.0,397.5,0.5,26.0,522.0,522.6,379.73
2016,10,1,13,30,118.0,387.0,0.5,26.0,480.0,474.48,346.49
2016,10,1,13,45,88.5,361.5,0.5,26.5,430.0,413.78,303.69
2016,10,1,14,0,59.0,336.0,0.5,27.0,380.0,361.98,266.65
2016,10,1,14,15,185.5,324.0,0.55,26.5,454.5,433.4,321.29
2016,10,1,14,30,312.0,312.0,0.6,26.0,529.0,490.87,363.56
2016,10,1,14,45,193.5,296.0,0.7,26.0,428.5,386.97,288.6
2016,10,1,15,0,75.0,280.0,0.8,26.0,328.0,296.71,222.93
2016,10,1,15,15,40.0,227.5,0.9,26.0,252.5,227.17,171.8
2016,10,1,15,30,5.0,175.0,1.0,26.0,177.0,162.96,123.48
2016,10,1,15,45,18.0,176.5,1.1,26.0,184.5,167.37,127.31
2016,10,1,16,0,31.0,178.0,1.2,26.0,192.0,167.79,127.58
2016,10,1,16,15,26.5,157.0,1.15,25.5,168.0,144.78,110.01
2016,10,1,16,30,22.0,136.0,1.1,25.0,144.0,124.9,94.83
2016,10,1,16,45,15.5,114.5,1.1,24.5,119.5,102.98,77.93
2016,10,1,17,0,9.0,93.0,1.1,24.0,95.0,82.07,61.57
2016,10,1,17,15,4.5,70.5,1.05,23.0,71.5,62.33,47.88
2016,10,1,17,30,0.0,48.0,1.0,22.0,48.0,43.14,31.05
2016,10,1,17,45,0.0,29.0,0.95,21.5,29.0,26.49,15.51
2016,10,1,18,0,0.0,10.0,0.9,21.0,10.0,9.27,0.0
2016,10,1,18,15,0.0,5.0,0.9,20.5,5.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,124.0,21.0,1.4,15.5,35.5,87.45,25.1
2016,10,2,7,0,248.0,42.0,1.6,16.0,71.0,182.87,139.78
2016,10,2,7,15,337.0,57.5,1.7,16.5,120.0,257.74,206.51
2016,10,2,7,30,426.0,73.0,1.8,17.0,169.0,342.27,278.45
2016,10,2,7,45,486.5,84.0,1.9,18.0,222.5,412.46,336.05
2016,10,2,8,0,547.0,95.0,2.0,19.0,276.0,491.81,398.14
2016,10,2,8,15,589.5,103.5,1.95,20.0,330.0,556.78,446.11
2016,10,2,8,30,632.0,112.0,1.9,21.0,384.0,623.42,493.23
2016,10,2,8,45,662.0,119.0,1.85,22.0,435.0,679.78,530.37
2016,10,2,9,0,692.0,126.0,1.8,23.0,486.0,735.93,565.57
2016,10,2,9,15,715.0,131.0,1.75,23.5,533.0,783.2,594.6
2016,10,2,9,30,738.0,136.0,1.7,24.0,580.0,829.03,622.02
2016,10,2,9,45,753.0,141.0,1.65,24.5,621.5,865.84,642.82
2016,10,2,10,0,768.0,146.0,1.6,25.0,663.0,900.18,661.72
2016,10,2,10,15,780.5,149.0,1.55,25.0,697.5,927.14,676.88
2016,10,2,10,30,793.0,152.0,1.5,25.0,732.0,945.55,686.56
2016,10,2,10,45,801.0,155.0,1.45,25.5,759.0,962.06,693.77
2016,10,2,11,0,809.0,158.0,1.4,26.0,786.0,975.13,698.84
2016,10,2,11,15,814.5,159.0,1.35,26.5,804.5,980.08,698.93
2016,10,2,11,30,820.0,160.0,1.3,27.0,823.0,981.44,696.98
2016,10,2,11,45,874.5,130.5,1.3,27.5,845.0,985.21,697.52
2016,10,2,12,0,929.0,101.0,1.3,28.0,867.0,993.35,700.86
2016,10,2,12,15,929.0,101.0,1.25,28.0,868.5,977.06,689.76
2016,10,2,12,30,929.0,101.0,1.2,28.0,870.0,957.04,676.77
2016,10,2,12,45,926.0,101.5,1.2,28.0,862.0,931.23,661.09
2016,10,2,13,0,923.0,102.0,1.2,28.0,854.0,902.02,643.33
2016,10,2,13,15,919.0,101.0,1.2,28.0,838.0,867.19,621.98
2016,10,2,13,30,915.0,100.0,1.2,28.0,822.0,829.36,598.62
2016,10,2,13,45,907.5,99.5,1.2,28.5,797.0,786.58,570.72
2016,10,2,14,0,900.0,99.0,1.2,29.0,772.0,741.43,541.11
2016,10,2,14,15,890.5,97.5,1.2,28.5,739.5,691.84,509.07
2016,10,2,14,30,881.0,96.0,1.2,28.0,707.0,640.55,473.96
2016,10,2,14,45,861.0,97.0,1.25,28.0,665.5,584.26,433.53
2016,10,2,15,0,841.0,98.0,1.3,28.0,624.0,527.12,391.08
2016,10,2,15,15,823.0,95.0,1.3,28.0,578.5,467.47,345.1
2016,10,2,15,30,805.0,92.0,1.3,28.0,533.0,408.22,297.82
2016,10,2,15,45,780.0,88.5,1.3,28.0,482.5,346.83,247.58
2016,10,2,16,0,755.0,85.0,1.3,28.0,432.0,287.29,197.66
2016,10,2,16,15,720.0,80.0,1.2,27.5,378.0,223.52,144.87
2016,10,2,16,30,685.0,75.0,1.1,27.0,324.0,165.96,98.52
2016,10,2,16,45,633.5,68.5,1.0,26.5,268.5,109.61,58.62
2016,10,2,17,0,582.0,62.0,0.9,26.0,213.0,59.6,33.63
2016,10,2,17,15,501.5,53.0,0.9,25.0,160.0,39.6,28.2
2016,10,2,17,30,421.0,44.0,0.9,24.0,107.0,34.46,23.43
2016,10,2,17,45,285.5,29.5,0.95,23.5,64.0,23.68,12.8
2016,10,2,18,0,150.0,15.0,1.0,23.0,21.0,14.3,0.0
2016,10,2,18,15,75.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,132.5,20.0,1.3,18.5,35.0,88.9,18.22
2016,10,3,7,0,265.0,40.0,1.5,19.0,70.0,187.91,141.5
2016,10,3,7,15,359.0,53.0,1.6,19.5,119.0,262.87,208.0
2016,10,3,7,30,453.0,66.0,1.7,20.0,168.0,350.99,282.04
2016,10,3,7,45,517.0,75.0,1.8,20.5,221.5,423.89,341.72
2016,10,3,8,0,581.0,84.0,1.9,21.0,275.0,501.48,402.65
2016,10,3,8,15,623.0,91.0,1.95,22.0,328.5,565.55,449.92
2016,10,3,8,30,665.0,98.0,2.0,23.0,382.0,631.22,496.26
2016,10,3,8,45,699.0,101.5,2.15,24.0,433.5,687.59,533.78
2016,10,3,9,0,733.0,105.0,2.3,25.0,485.0,743.96,570.36
2016,10,3,9,15,754.5,109.0,2.25,25.5,532.0,789.91,598.64
2016,10,3,9,30,776.0,113.0,2.2,26.0,579.0,830.24,622.54
2016,10,3,9,45,790.5,117.0,2.2,26.5,619.5,866.39,643.66
2016,10,3,10,0,805.0,121.0,2.2,27.0,660.0,899.93,662.82
2016,10,3,10,15,816.5,123.5,2.2,27.0,694.5,926.09,678.33
2016,10,3,10,30,828.0,126.0,2.2,27.0,729.0,949.11,691.86
2016,10,3,10,45,839.0,126.0,2.2,27.5,756.5,965.49,699.79
2016,10,3,11,0,850.0,126.0,2.2,28.0,784.0,978.39,705.61
2016,10,3,11,15,855.5,127.5,2.2,28.0,802.5,984.02,708.35
2016,10,3,11,30,861.0,129.0,2.2,28.0,821.0,977.54,703.58
2016,10,3,11,45,860.5,131.5,2.2,28.5,830.5,971.24,697.81
2016,10,3,12,0,860.0,134.0,2.2,29.0,840.0,969.19,694.92
2016,10,3,12,15,645.5,238.5,2.15,29.0,769.0,867.9,628.33
2016,10,3,12,30,431.0,343.0,2.1,29.0,698.0,759.85,551.28
2016,10,3,12,45,646.5,236.5,2.1,29.5,763.5,830.74,603.96
2016,10,3,13,0,862.0,130.0,2.1,30.0,829.0,876.26,633.28
2016,10,3,13,15,857.5,129.0,2.05,30.0,813.0,847.41,614.03
2016,10,3,13,30,853.0,128.0,2.0,30.0,797.0,810.32,590.04
2016,10,3,13,45,847.5,125.5,2.0,30.0,772.5,768.38,563.16
2016,10,3,14,0,842.0,123.0,2.0,30.0,748.0,724.17,534.14
2016,10,3,14,15,832.0,121.0,2.0,30.0,716.0,675.4,500.12
2016,10,3,14,30,822.0,119.0,2.0,30.0,684.0,625.18,464.23
2016,10,3,14,45,805.5,117.0,2.05,30.0,644.5,570.11,424.09
2016,10,3,15,0,789.0,115.0,2.1,30.0,605.0,514.79,382.49
2016,10,3,15,15,769.5,111.5,2.05,29.5,560.0,456.74,337.95
2016,10,3,15,30,750.0,108.0,2.0,29.0,515.0,397.28,290.88
2016,10,3,15,45,723.5,103.0,2.0,29.0,465.0,336.8,241.31
2016,10,3,16,0,697.0,98.0,2.0,29.0,415.0,278.48,192.46
2016,10,3,16,15,660.0,92.0,1.8,28.5,362.0,219.46,143.65
2016,10,3,16,30,623.0,86.0,1.6,28.0,309.0,164.5,99.74
2016,10,3,16,45,569.5,78.0,1.4,27.5,255.0,110.7,62.05
2016,10,3,17,0,516.0,70.0,1.2,27.0,201.0,63.66,38.63
2016,10,3,17,15,434.5,58.5,1.15,26.0,150.0,44.75,32.38
2016,10,3,17,30,353.0,47.0,1.1,25.0,99.0,37.56,25.82
2016,10,3,17,45,227.5,30.5,1.05,24.5,58.5,23.91,12.46
2016,10,3,18,0,102.0,14.0,1.0,24.0,18.0,13.34,0.0
2016,10,3,18,15,51.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,4,6,45,98.5,21.0,2.2,21.5,32.0,76.96,7.62
2016,10,4,7,0,197.0,42.0,2.4,22.0,64.0,160.87,119.11
2016,10,4,7,15,293.0,57.0,2.45,22.5,111.0,235.42,184.46
2016,10,4,7,30,389.0,72.0,2.5,23.0,158.0,320.6,255.84
2016,10,4,7,45,463.5,80.0,2.55,23.5,211.0,393.37,315.51
2016,10,4,8,0,538.0,88.0,2.6,24.0,264.0,477.66,381.72
2016,10,4,8,15,582.0,95.5,2.8,24.5,316.0,541.79,430.56
2016,10,4,8,30,626.0,103.0,3.0,25.0,368.0,607.77,479.33
2016,10,4,8,45,390.5,165.5,3.2,25.5,338.0,515.51,404.73
2016,10,4,9,0,155.0,228.0,3.4,26.0,308.0,383.85,299.01
2016,10,4,9,15,206.5,246.0,3.4,26.5,363.5,450.58,349.48
2016,10,4,9,30,258.0,264.0,3.4,27.0,419.0,533.54,409.67
2016,10,4,9,45,259.0,284.5,3.45,27.5,449.0,562.03,428.03
2016,10,4,10,0,260.0,305.0,3.5,28.0,479.0,589.28,445.54
2016,10,4,10,15,534.0,215.0,3.45,28.0,594.5,761.33,573.63
2016,10,4,10,30,808.0,125.0,3.4,28.0,710.0,927.68,686.09
2016,10,4,10,45,496.0,251.5,3.4,28.5,615.0,772.92,574.65
2016,10,4,11,0,184.0,378.0,3.4,29.0,520.0,583.33,432.45
2016,10,4,11,15,199.5,387.0,3.4,29.0,544.0,605.05,448.59
2016,10,4,11,30,215.0,396.0,3.4,29.0,568.0,625.73,462.86
2016,10,4,11,45,538.5,257.0,3.4,29.0,695.5,805.14,596.02
2016,10,4,12,0,862.0,118.0,3.4,29.0,823.0,944.7,690.43
2016,10,4,12,15,645.0,230.0,3.35,29.0,758.5,857.53,630.52
2016,10,4,12,30,428.0,342.0,3.3,29.0,694.0,755.33,555.15
2016,10,4,12,45,643.5,229.0,3.3,29.5,751.5,819.26,604.28
2016,10,4,13,0,859.0,116.0,3.3,30.0,809.0,857.62,629.67
2016,10,4,13,15,854.5,115.0,3.25,30.0,793.0,824.2,607.1
2016,10,4,13,30,850.0,114.0,3.2,30.0,777.0,788.05,583.15
2016,10,4,13,45,844.0,112.0,3.2,30.0,753.0,747.23,556.13
2016,10,4,14,0,838.0,110.0,3.2,30.0,729.0,704.17,527.34
2016,10,4,14,15,828.0,108.0,3.15,30.0,697.0,657.8,493.76
2016,10,4,14,30,818.0,106.0,3.1,30.0,665.0,607.92,456.98
2016,10,4,14,45,797.5,106.5,3.05,30.0,625.5,553.43,415.88
2016,10,4,15,0,777.0,107.0,3.0,30.0,586.0,499.05,373.8
2016,10,4,15,15,757.5,103.5,2.85,30.0,541.5,441.78,328.31
2016,10,4,15,30,738.0,100.0,2.7,30.0,497.0,385.24,282.17
2016,10,4,15,45,710.5,96.0,2.6,30.0,448.0,324.22,231.82
2016,10,4,16,0,683.0,92.0,2.5,30.0,399.0,267.47,183.99
2016,10,4,16,15,645.5,86.0,2.25,29.5,347.0,209.39,135.94
2016,10,4,16,30,608.0,80.0,2.0,29.0,295.0,155.42,92.95
2016,10,4,16,45,550.5,73.0,1.8,29.0,242.5,103.29,56.82
2016,10,4,17,0,493.0,66.0,1.6,29.0,190.0,58.38,35.2
2016,10,4,17,15,407.5,55.5,1.55,28.0,140.0,42.24,29.95
2016,10,4,17,30,322.0,45.0,1.5,27.0,90.0,34.63,23.07
2016,10,4,17,45,192.0,29.0,1.45,26.5,52.5,22.74,10.89
2016,10,4,18,0,62.0,13.0,1.4,26.0,15.0,12.39,0.0
2016,10,4,18,15,31.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,128.0,18.5,1.1,22.5,32.5,84.24,0.0
2016,10,5,7,0,256.0,37.0,1.2,23.0,65.0,180.2,132.26
2016,10,5,7,15,356.5,49.5,1.35,23.5,113.5,259.18,201.32
2016,10,5,7,30,457.0,62.0,1.5,24.0,162.0,348.54,275.28
2016,10,5,7,45,526.0,69.0,1.65,24.5,215.5,422.0,334.71
2016,10,5,8,0,595.0,76.0,1.8,25.0,269.0,500.56,395.76
2016,10,5,8,15,637.0,82.0,1.85,25.5,322.0,563.71,442.55
2016,10,5,8,30,679.0,88.0,1.9,26.0,375.0,628.49,488.17
2016,10,5,8,45,443.0,155.5,1.95,27.0,352.5,544.56,420.81
2016,10,5,9,0,207.0,223.0,2.0,28.0,330.0,420.3,322.7
2016,10,5,9,15,155.0,245.5,1.95,28.0,330.0,406.48,310.63
2016,10,5,9,30,103.0,268.0,1.9,28.0,330.0,375.25,285.18
2016,10,5,9,45,198.5,282.5,1.9,28.5,411.0,491.1,370.78
2016,10,5,10,0,294.0,297.0,1.9,29.0,492.0,611.31,455.24
2016,10,5,10,15,302.5,307.5,1.85,29.5,517.5,633.5,467.68
2016,10,5,10,30,311.0,318.0,1.8,30.0,543.0,654.55,479.93
2016,10,5,10,45,589.0,213.0,1.8,30.5,657.5,824.27,599.0
2016,10,5,11,0,867.0,108.0,1.8,31.0,772.0,963.37,685.04
2016,10,5,11,15,871.5,109.0,1.75,31.0,790.5,967.65,684.9
2016,10,5,11,30,876.0,110.0,1.7,31.0,809.0,968.24,684.04
2016,10,5,11,45,882.0,108.5,1.7,31.5,819.5,963.81,679.5
2016,10,5,12,0,888.0,107.0,1.7,32.0,830.0,955.64,672.84
2016,10,5,12,15,888.0,107.0,1.7,32.0,830.5,939.76,662.91
2016,10,5,12,30,888.0,107.0,1.7,32.0,831.0,920.32,650.92
2016,10,5,12,45,887.0,106.0,1.7,32.5,823.5,895.47,634.33
2016,10,5,13,0,886.0,105.0,1.7,33.0,816.0,867.32,615.76
2016,10,5,13,15,881.5,104.5,1.7,33.0,800.0,833.62,594.91
2016,10,5,13,30,877.0,104.0,1.7,33.0,784.0,797.09,572.16
2016,10,5,13,45,871.0,102.0,1.7,33.0,759.5,755.29,545.8
2016,10,5,14,0,865.0,100.0,1.7,33.0,735.0,711.16,517.65
2016,10,5,14,15,855.5,98.5,1.7,33.0,703.0,663.11,484.81
2016,10,5,14,30,846.0,97.0,1.7,33.0,671.0,613.48,449.7
2016,10,5,14,45,833.5,94.0,1.75,33.0,632.5,559.38,410.7
2016,10,5,15,0,821.0,91.0,1.8,33.0,594.0,503.76,369.28
2016,10,5,15,15,803.0,88.5,1.8,32.5,549.5,445.88,325.3
2016,10,5,15,30,785.0,86.0,1.8,32.0,505.0,388.45,279.99
2016,10,5,15,45,761.0,82.0,1.85,32.0,455.5,328.36,230.93
2016,10,5,16,0,737.0,78.0,1.9,32.0,406.0,270.04,182.23
2016,10,5,16,15,701.5,73.5,1.75,31.5,353.5,210.94,133.56
2016,10,5,16,30,666.0,69.0,1.6,31.0,301.0,152.67,87.52
2016,10,5,16,45,614.0,62.5,1.45,30.5,247.5,97.98,50.18
2016,10,5,17,0,562.0,56.0,1.3,30.0,194.0,49.68,28.21
2016,10,5,17,15,476.0,47.0,1.2,29.0,143.0,35.0,23.74
2016,10,5,17,30,390.0,38.0,1.1,28.0,92.0,29.59,18.75
2016,10,5,17,45,245.0,24.5,1.05,27.5,53.0,19.54,7.89
2016,10,5,18,0,100.0,11.0,1.0,27.0,14.0,10.48,0.0
2016,10,5,18,15,50.0,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,124.0,18.5,1.25,23.5,31.5,82.4,0.0
2016,10,6,7,0,248.0,37.0,1.4,24.0,63.0,176.98,128.78
2016,10,6,7,15,351.5,49.0,1.5,24.5,111.0,256.02,198.05
2016,10,6,7,30,455.0,61.0,1.6,25.0,159.0,346.13,272.43
2016,10,6,7,45,545.5,63.5,1.7,25.5,214.5,426.92,337.48
2016,10,6,8,0,636.0,66.0,1.8,26.0,270.0,514.48,405.13
2016,10,6,8,15,676.0,71.0,1.8,26.5,323.5,576.59,450.61
2016,10,6,8,30,716.0,76.0,1.8,27.0,377.0,637.12,491.86
2016,10,6,8,45,751.5,77.5,1.8,27.5,428.5,693.97,529.06
2016,10,6,9,0,787.0,79.0,1.8,28.0,480.0,750.74,565.14
2016,10,6,9,15,806.0,82.0,1.8,28.0,526.0,794.92,592.95
2016,10,6,9,30,825.0,85.0,1.8,28.0,572.0,837.19,619.16
2016,10,6,9,45,842.0,86.0,1.8,28.5,613.0,865.57,634.65
2016,10,6,10,0,859.0,87.0,1.8,29.0,654.0,898.71,653.24
2016,10,6,10,15,497.0,212.0,1.8,29.5,544.0,721.93,531.43
2016,10,6,10,30,135.0,337.0,1.8,30.0,434.0,494.55,363.92
2016,10,6,10,45,129.5,354.0,1.8,30.5,450.0,506.6,372.11
2016,10,6,11,0,124.0,371.0,1.8,31.0,466.0,517.78,378.21
2016,10,6,11,15,514.5,231.5,1.85,31.0,638.0,764.69,557.56
2016,10,6,11,30,905.0,92.0,1.9,31.0,810.0,974.47,692.69
2016,10,6,11,45,904.5,94.0,2.0,31.5,819.0,967.57,685.48
2016,10,6,12,0,904.0,96.0,2.1,32.0,828.0,956.9,678.29
2016,10,6,12,15,904.0,96.0,2.1,32.0,829.0,940.81,668.14
2016,10,6,12,30,904.0,96.0,2.1,32.0,830.0,921.11,655.83
2016,10,6,12,45,903.0,95.5,2.15,32.0,822.5,896.46,640.93
2016,10,6,13,0,902.0,95.0,2.2,32.0,815.0,868.44,623.85
2016,10,6,13,15,897.5,94.0,2.2,32.0,798.5,833.78,601.99
2016,10,6,13,30,893.0,93.0,2.2,32.0,782.0,796.25,578.16
2016,10,6,13,45,887.0,91.5,2.25,32.5,758.0,754.41,550.51
2016,10,6,14,0,881.0,90.0,2.3,33.0,734.0,710.19,521.06
2016,10,6,14,15,871.5,88.5,2.35,32.5,701.5,661.52,488.76
2016,10,6,14,30,862.0,87.0,2.4,32.0,669.0,611.22,453.65
2016,10,6,14,45,835.5,90.5,2.45,32.0,627.5,554.97,412.08
2016,10,6,15,0,809.0,94.0,2.5,32.0,586.0,498.55,369.18
2016,10,6,15,15,790.0,91.0,2.55,32.0,541.0,440.42,323.78
2016,10,6,15,30,771.0,88.0,2.6,32.0,496.0,382.89,277.36
2016,10,6,15,45,739.0,86.0,2.7,32.0,446.0,322.93,228.15
2016,10,6,16,0,707.0,84.0,2.8,32.0,396.0,263.18,178.37
2016,10,6,16,15,669.0,78.5,2.7,31.5,343.5,204.26,129.9
2016,10,6,16,30,631.0,73.0,2.6,31.0,291.0,149.48,86.7
2016,10,6,16,45,563.5,68.0,2.55,30.5,237.0,97.2,51.8
2016,10,6,17,0,496.0,63.0,2.5,30.0,183.0,53.39,32.79
2016,10,6,17,15,405.5,52.5,2.4,29.0,133.5,40.07,27.91
2016,10,6,17,30,315.0,42.0,2.3,28.0,84.0,33.58,21.92
2016,10,6,17,45,173.5,26.0,2.2,27.5,47.5,20.43,7.62
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,9.53,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.92,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.85,0.0
2016,10,7,7,15,0.0,3.5,1.7,23.5,3.5,3.24,0.0
2016,10,7,7,30,0.0,5.0,1.7,24.0,5.0,4.63,0.0
2016,10,7,7,45,0.0,7.0,1.75,24.5,7.0,6.48,0.0
2016,10,7,8,0,0.0,9.0,1.8,25.0,9.0,8.34,1.25
2016,10,7,8,15,37.0,90.0,1.85,25.5,105.5,116.73,90.61
2016,10,7,8,30,74.0,171.0,1.9,26.0,202.0,239.52,187.73
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.7,95.09
2016,10,7,9,0,0.0,20.0,2.1,27.0,20.0,18.57,9.4
2016,10,7,9,15,115.0,141.5,2.25,27.5,209.5,251.06,196.41
2016,10,7,9,30,230.0,263.0,2.4,28.0,399.0,494.08,377.87
2016,10,7,9,45,237.0,278.5,2.55,28.5,427.0,521.04,394.77
2016,10,7,10,0,244.0,294.0,2.7,29.0,455.0,561.66,422.18
2016,10,7,10,15,122.0,186.5,2.85,29.0,267.0,313.73,239.44
2016,10,7,10,30,0.0,79.0,3.0,29.0,79.0,73.67,52.27
2016,10,7,10,45,0.0,82.0,3.15,29.5,82.0,76.5,54.46
2016,10,7,11,0,0.0,85.0,3.3,30.0,85.0,79.32,56.46
2016,10,7,11,15,447.0,89.5,3.45,30.0,442.5,541.97,415.11
2016,10,7,11,30,894.0,94.0,3.6,30.0,800.0,964.38,705.02
2016,10,7,11,45,868.5,110.5,3.75,30.0,803.5,949.62,692.54
2016,10,7,12,0,843.0,127.0,3.9,30.0,807.0,931.12,681.02
2016,10,7,12,15,433.0,215.5,4.05,30.0,565.0,639.23,478.79
2016,10,7,12,30,23.0,304.0,4.2,30.0,323.0,311.74,231.54
2016,10,7,12,45,100.5,349.0,4.35,30.0,429.5,432.64,323.46
2016,10,7,13,0,178.0,394.0,4.5,30.0,536.0,547.23,407.31
2016,10,7,13,15,375.5,327.5,4.6,30.0,618.5,639.05,477.71
2016,10,7,13,30,573.0,261.0,4.7,30.0,701.0,716.31,536.25
2016,10,7,13,45,519.5,269.0,4.8,30.0,658.0,658.19,494.1
2016,10,7,14,0,466.0,277.0,4.9,30.0,615.0,602.39,453.64
2016,10,7,14,15,567.5,227.0,4.9,29.5,620.0,595.6,451.27
2016,10,7,14,30,669.0,177.0,4.9,29.0,625.0,580.44,441.62
2016,10,7,14,45,418.0,227.5,4.95,29.0,502.0,449.85,342.21
2016,10,7,15,0,167.0,278.0,5.0,29.0,379.0,341.21,258.93
2016,10,7,15,15,424.0,197.0,5.05,28.5,426.5,371.58,281.71
2016,10,7,15,30,681.0,116.0,5.1,28.0,474.0,370.5,276.17
2016,10,7,15,45,647.0,113.0,5.15,27.5,426.0,313.69,228.68
2016,10,7,16,0,613.0,110.0,5.2,27.0,378.0,260.05,183.24
2016,10,7,16,15,572.0,102.5,5.2,26.5,326.5,204.43,136.89
2016,10,7,16,30,531.0,95.0,5.2,26.0,275.0,153.54,96.34
2016,10,7,16,45,474.5,84.5,5.25,25.5,224.0,102.68,61.02
2016,10,7,17,0,418.0,74.0,5.3,25.0,173.0,59.69,40.13
2016,10,7,17,15,332.0,59.5,5.25,24.0,125.0,45.04,32.73
2016,10,7,17,30,246.0,45.0,5.2,23.0,77.0,34.88,23.4
2016,10,7,17,45,123.0,22.5,5.2,22.5,38.5,17.61,4.97
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,140.5,16.5,4.2,15.0,31.0,86.69,0.0
2016,10,8,7,0,281.0,33.0,4.3,15.0,62.0,187.18,140.22
2016,10,8,7,15,380.0,45.5,4.4,15.5,110.5,266.22,214.57
2016,10,8,7,30,479.0,58.0,4.5,16.0,159.0,355.53,292.74
2016,10,8,7,45,543.5,65.5,4.6,17.0,212.0,427.52,353.98
2016,10,8,8,0,608.0,73.0,4.7,18.0,265.0,504.22,416.44
2016,10,8,8,15,650.0,79.0,4.6,18.5,318.0,567.64,466.24
2016,10,8,8,30,692.0,85.0,4.5,19.0,371.0,632.64,514.51
2016,10,8,8,45,723.0,89.0,4.45,19.5,422.0,687.7,553.22
2016,10,8,9,0,754.0,93.0,4.4,20.0,473.0,739.02,588.13
2016,10,8,9,15,775.0,96.5,4.3,20.5,519.0,784.28,617.64
2016,10,8,9,30,796.0,100.0,4.2,21.0,565.0,827.8,645.43
2016,10,8,9,45,813.5,102.0,4.15,22.0,606.5,864.34,666.72
2016,10,8,10,0,831.0,104.0,4.1,23.0,648.0,898.36,685.9
2016,10,8,10,15,842.5,106.0,4.05,23.5,682.0,923.98,700.37
2016,10,8,10,30,854.0,108.0,4.0,24.0,716.0,938.19,707.04
2016,10,8,10,45,864.5,108.5,3.95,24.5,743.0,954.56,715.32
2016,10,8,11,0,875.0,109.0,3.9,25.0,770.0,967.43,721.27
2016,10,8,11,15,880.0,110.0,3.8,25.5,788.0,971.95,721.43
2016,10,8,11,30,885.0,111.0,3.7,26.0,806.0,972.75,719.3
2016,10,8,11,45,720.5,199.0,3.65,26.5,769.5,916.23,679.36
2016,10,8,12,0,556.0,287.0,3.6,27.0,733.0,839.15,622.37
2016,10,8,12,15,555.5,287.5,3.6,27.0,734.0,826.33,613.9
2016,10,8,12,30,555.0,288.0,3.6,27.0,735.0,811.12,603.37
2016,10,8,12,45,553.5,284.5,3.6,27.5,726.5,788.66,586.82
2016,10,8,13,0,552.0,281.0,3.6,28.0,718.0,764.11,568.86
2016,10,8,13,15,718.0,194.0,3.6,28.0,749.5,792.91,593.09
2016,10,8,13,30,884.0,107.0,3.6,28.0,781.0,799.15,598.18
2016,10,8,13,45,880.0,104.0,3.6,28.5,757.0,757.45,568.82
2016,10,8,14,0,876.0,101.0,3.6,29.0,733.0,713.27,537.89
2016,10,8,14,15,866.5,99.5,3.6,29.0,701.0,664.71,502.55
2016,10,8,14,30,857.0,98.0,3.6,29.0,669.0,614.54,465.18
2016,10,8,14,45,835.0,99.0,3.6,29.0,628.0,558.55,422.49
2016,10,8,15,0,813.0,100.0,3.6,29.0,587.0,502.2,378.38
2016,10,8,15,15,793.5,97.0,3.55,28.5,542.0,443.66,332.02
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,385.78,284.65
2016,10,8,15,45,755.5,87.5,3.5,28.0,448.0,325.9,233.98
2016,10,8,16,0,737.0,81.0,3.5,28.0,399.0,267.21,183.41
2016,10,8,16,15,699.5,76.0,3.2,27.5,346.0,204.78,131.13
2016,10,8,16,30,662.0,71.0,2.9,27.0,293.0,148.84,86.41
2016,10,8,16,45,614.5,63.0,2.6,26.5,239.5,93.86,48.86
2016,10,8,17,0,567.0,55.0,2.3,26.0,186.0,44.74,32.56
2016,10,8,17,15,476.5,45.5,2.1,25.0,135.0,34.36,23.53
2016,10,8,17,30,386.0,36.0,1.9,24.0,84.0,28.44,17.89
2016,10,8,17,45,193.0,18.0,1.75,23.0,42.0,13.97,1.67
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,210.0,14.0,2.7,13.5,34.5,109.99,0.0
2016,10,9,7,0,420.0,28.0,3.0,14.0,69.0,243.17,181.64
2016,10,9,7,15,521.5,36.5,3.0,14.5,121.5,321.24,258.53
2016,10,9,7,30,623.0,45.0,3.0,15.0,174.0,414.75,340.16
2016,10,9,7,45,681.5,50.5,3.05,16.0,231.0,487.88,401.72
2016,10,9,8,0,740.0,56.0,3.1,17.0,288.0,564.79,463.11
2016,10,9,8,15,778.0,60.0,3.2,18.0,343.5,628.87,510.99
2016,10,9,8,30,816.0,64.0,3.3,19.0,399.0,693.8,556.62
2016,10,9,8,45,717.5,95.0,3.4,20.0,417.5,690.13,550.07
2016,10,9,9,0,619.0,126.0,3.5,21.0,436.0,671.98,533.2
2016,10,9,9,15,565.0,159.0,3.4,21.5,463.0,677.41,533.76
2016,10,9,9,30,511.0,192.0,3.3,22.0,490.0,683.44,533.81
2016,10,9,9,45,721.0,135.5,3.2,22.5,587.5,824.07,633.52
2016,10,9,10,0,931.0,79.0,3.1,23.0,685.0,951.07,716.52
2016,10,9,10,15,941.0,80.5,3.1,23.5,720.5,976.42,729.58
