Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,100.17,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,201.03,147.46
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,302.07,237.0
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,380.38,302.52
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,465.16,370.27
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,288.24,233.03
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,43.6
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,80.11,60.4
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,101.16,76.98
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,112.31,85.5
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,123.47,93.94
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,326.21,255.19
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,530.35,407.2
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,727.63,552.14
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,900.49,666.16
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,914.01,671.51
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,924.01,676.19
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,927.64,677.76
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,927.56,677.12
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,920.93,671.52
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,910.56,663.7
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,893.81,652.74
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,873.51,639.59
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,847.57,621.93
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,818.39,602.17
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,782.91,579.34
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,744.71,554.49
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,702.1,526.36
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,657.33,494.34
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,608.24,458.16
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,557.8,420.02
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,501.89,376.74
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,445.99,332.27
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,387.41,285.09
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,330.01,237.41
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,270.71,187.23
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,212.36,137.86
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,155.27,92.12
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,103.75,54.97
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,54.9,28.64
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,32.7,21.7
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,23.62,12.74
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,16.2,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,8.58,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,81.7,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,180.72,130.81
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,279.34,218.86
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,358.49,285.21
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,444.3,354.07
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,509.51,404.77
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,577.06,455.15
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,634.92,495.59
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,689.49,532.16
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,735.13,560.66
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,779.23,587.37
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,815.41,607.5
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,849.18,625.69
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,874.06,638.43
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,895.82,649.1
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,903.41,651.41
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,915.26,656.72
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,919.73,659.42
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,920.54,660.03
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,916.62,656.52
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,908.92,650.79
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,893.05,641.3
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,873.61,629.65
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,848.64,613.74
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,820.3,595.6
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,785.46,573.81
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,747.82,549.98
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,705.83,523.24
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,661.51,492.42
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,612.59,457.12
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,562.22,419.7
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,507.39,377.87
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,451.53,333.85
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,392.96,286.83
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,335.23,238.99
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,274.9,187.98
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,217.04,138.9
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,158.43,91.99
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,105.0,53.72
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,51.59,25.15
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,29.27,18.8
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,20.97,10.45
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,14.3,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,106.35,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,228.21,164.2
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,331.66,258.57
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,408.23,322.7
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,486.91,385.44
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,551.44,437.01
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,617.51,487.03
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,671.02,525.05
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,723.95,561.6
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,767.68,590.08
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,809.5,616.79
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,834.33,631.92
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,863.4,650.02
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,886.37,663.06
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,906.05,673.95
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,918.06,679.81
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,926.45,683.45
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,928.17,683.79
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,926.16,681.88
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,917.64,674.55
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,905.46,665.02
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,887.47,653.13
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,866.01,639.08
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,838.74,620.32
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,808.38,599.53
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,772.9,575.82
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,734.77,550.23
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,691.14,519.61
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,645.63,485.69
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,506.62,381.98
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,386.69,291.14
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,352.33,265.69
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,317.78,239.18
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,333.92,248.08
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,321.72,230.99
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,262.84,181.02
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,207.28,133.99
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,149.08,87.58
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,98.5,51.42
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,51.09,26.49
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,31.17,20.34
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.01,10.95
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,14.3,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,50.06,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,164.2,114.83
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,259.77,202.56
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,339.0,270.31
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,425.24,341.45
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,489.75,393.04
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,556.75,444.58
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,614.7,486.01
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,669.79,523.53
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,558.24,436.48
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,403.97,313.78
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,457.89,354.43
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,526.63,404.1
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,701.42,536.36
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,870.75,652.69
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,721.97,544.85
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,540.02,406.5
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,547.05,411.3
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,553.2,414.6
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,613.47,457.75
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,658.36,489.37
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,607.0,451.23
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,546.33,406.83
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,689.02,516.05
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,790.01,588.57
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,755.62,564.91
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,718.64,540.15
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,676.89,511.38
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,633.31,479.39
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,586.46,444.16
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,536.6,405.9
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,482.89,363.82
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,429.06,320.43
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,372.41,274.23
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,316.96,227.71
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,258.8,178.36
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,202.22,130.6
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,146.58,86.16
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,96.77,50.66
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,50.63,26.72
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,32.24,20.94
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.14,10.52
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,13.34,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,20.77,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,114.76,77.36
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,203.28,157.73
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,278.74,222.11
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,362.64,291.57
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,428.2,344.44
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,497.49,398.39
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,356.5,285.34
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,174.98,136.12
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,330.99,261.7
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,484.53,379.4
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,304.59,238.59
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,118.56,88.86
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,267.57,206.43
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,428.38,327.17
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,455.72,345.81
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,482.54,364.4
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,512.11,385.89
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,540.75,406.53
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,483.59,362.62
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,415.62,311.07
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,510.55,382.78
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,599.52,447.77
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,409.56,308.4
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,223.68,167.16
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,355.47,268.75
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,464.37,349.66
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,362.49,273.27
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,262.71,197.78
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,330.7,251.39
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,386.17,293.65
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,329.27,250.16
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,280.87,213.16
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,301.43,226.43
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,300.44,219.43
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,243.59,172.57
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,194.17,132.22
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,144.88,93.96
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,102.51,63.94
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,62.26,40.19
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,43.83,30.67
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,26.91,13.67
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.04,9.32
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.14,24.34
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,58.91,42.7
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,80.09,60.36
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,103.26,79.58
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,126.64,98.67
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,147.54,115.45
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,168.7,132.2
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,196.09,153.79
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,236.24,185.04
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,204.82,159.13
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,186.08,143.36
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,145.14,110.87
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,106.21,79.83
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,118.37,89.2
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,130.54,98.4
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,267.02,204.81
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,399.67,303.38
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,411.89,310.76
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,423.55,318.39
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,369.93,278.21
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,318.03,239.3
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,463.29,349.87
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,597.54,446.44
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,547.81,409.46
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,500.23,375.22
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,328.07,249.26
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,166.59,125.68
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,88.21,65.04
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,11.14,3.39
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,71.7,52.38
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,132.11,100.53
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,211.01,160.84
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,264.6,197.42
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,218.42,159.06
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,175.7,123.74
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,133.29,90.11
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,94.81,61.54
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,57.83,37.03
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.56,24.14
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.8,10.44
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,11.44,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.12
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,11.76
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.68
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,57.09,42.22
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,69.86,52.84
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,72.69,55.1
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,75.74,57.48
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,108.61,84.29
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,141.95,111.09
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,80.11,60.37
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,24.16,14.31
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,47.92,33.81
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,71.73,53.13
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,136.88,105.37
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,204.45,158.2
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,159.78,122.69
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,116.6,88.36
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,184.0,141.52
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,252.3,193.86
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,199.98,153.1
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,149.2,113.43
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,159.06,121.33
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,168.84,129.03
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,158.14,120.72
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,147.6,112.58
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,155.42,118.93
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,163.13,125.17
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,182.21,140.51
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,200.3,154.98
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,167.46,129.38
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,135.84,104.65
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,101.76,77.76
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,67.93,50.56
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,58.59,43.03
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,49.26,35.39
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,39.94,27.71
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,30.62,19.92
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,22.26,12.76
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,13.9,6.08
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,7.4,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,12.05,4.5
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,13.91,6.02
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,10.67,3.28
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,7.42,0.54
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,8.35,1.29
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,10.22,2.77
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,11.15,3.51
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,11.62,3.86
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,12.09,4.21
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,210.74,164.63
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,421.07,324.61
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,371.33,285.27
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,322.79,247.76
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,324.85,249.44
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,326.69,250.8
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,310.44,237.93
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,294.55,225.45
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,197.53,151.16
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,112.29,84.39
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,276.74,215.51
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,422.36,326.02
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,416.54,321.98
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,400.9,310.82
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,351.29,272.32
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,305.12,236.15
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,279.03,214.43
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,248.92,188.34
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,207.21,154.11
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,169.26,123.19
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,129.46,91.58
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,93.55,64.4
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,60.21,41.55
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,40.68,28.49
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,23.91,10.04
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,2.87
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,13.4
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.76
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.93,36.55
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.88,49.2
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,79.76,61.56
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,159.31,128.11
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,236.37,190.84
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,260.67,209.67
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,284.82,228.28
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,461.25,369.89
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,632.87,500.61
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,418.01,332.31
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,176.65,136.96
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,186.07,144.42
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,195.49,151.42
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,173.47,133.79
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,151.99,116.63
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,428.89,337.11
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,671.95,517.43
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,420.92,327.66
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,156.07,118.82
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,83.93,62.09
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,13.95,5.7
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,61.95,44.64
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,110.39,83.5
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,73.61,54.09
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,37.21,24.73
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,27.42,16.86
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,17.65,8.91
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,37.64,25.43
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,57.67,41.96
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,63.27,46.76
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,68.87,51.61
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,59.99,44.39
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,51.13,37.09
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,41.8,29.31
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,32.49,21.43
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,23.65,13.87
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,14.83,6.8
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,8.33,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,33.96,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,141.78,81.13
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,242.97,189.3
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,319.45,256.92
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,402.95,327.62
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,467.65,380.71
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,535.07,433.78
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,310.65,254.98
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,35.29,23.7
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,53.93,39.18
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,72.62,54.41
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,78.7,59.1
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,84.88,63.83
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,55.84,40.11
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,26.96,16.48
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,80.15,59.56
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,135.61,103.53
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,115.26,87.19
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,95.35,71.28
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,87.67,65.0
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,80.19,58.89
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,109.2,81.93
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,138.58,105.05
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,106.72,79.76
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,75.51,54.96
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,108.07,80.87
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,140.95,106.8
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,165.18,125.92
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,189.02,144.69
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,163.4,125.08
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,138.37,105.84
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,297.8,231.95
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,408.94,311.72
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,271.96,206.52
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,167.45,129.17
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,195.22,143.29
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,191.25,127.46
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,138.76,85.46
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,92.88,52.83
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,49.99,29.62
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.82,20.87
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,16.02,3.67
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.79,6.9
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.3,27.07
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,68.06,51.09
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,102.97,80.83
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,130.41,104.15
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,158.3,127.45
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,132.5,105.61
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,116.23,91.43
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,122.3,96.2
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,128.57,101.06
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,111.67,86.82
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,95.74,73.47
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,146.82,114.91
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,199.03,156.5
