Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,180.0,310.0,5.9,21.0,426.0,470.75,371.43
2016,11,18,12,45,91.0,244.0,5.95,21.0,302.5,314.52,248.76
2016,11,18,13,0,2.0,178.0,6.0,21.0,179.0,170.32,132.37
2016,11,18,13,15,32.0,222.5,6.0,21.0,242.0,242.23,190.69
2016,11,18,13,30,62.0,267.0,6.0,21.0,305.0,306.42,241.94
2016,11,18,13,45,210.5,250.5,6.05,21.0,371.5,388.39,309.22
2016,11,18,14,0,359.0,234.0,6.1,21.0,438.0,457.1,364.33
2016,11,18,14,15,596.5,159.0,6.1,20.5,475.0,506.5,405.0
2016,11,18,14,30,834.0,84.0,6.1,20.0,512.0,524.06,418.72
2016,11,18,14,45,808.0,84.0,6.2,20.0,473.0,469.73,372.76
2016,11,18,15,0,782.0,84.0,6.3,20.0,434.0,416.08,326.43
2016,11,18,15,15,755.5,80.0,6.3,19.5,391.5,359.3,277.06
2016,11,18,15,30,729.0,76.0,6.3,19.0,349.0,302.74,226.83
2016,11,18,15,45,696.0,70.5,6.3,19.0,302.5,245.91,175.68
2016,11,18,16,0,663.0,65.0,6.3,19.0,256.0,191.93,127.55
2016,11,18,16,15,604.0,58.0,6.15,18.0,207.0,136.1,81.81
2016,11,18,16,30,545.0,51.0,6.0,17.0,158.0,86.8,46.36
2016,11,18,16,45,456.5,41.0,5.9,16.5,112.5,41.0,22.41
2016,11,18,17,0,368.0,31.0,5.8,16.0,67.0,24.88,14.68
2016,11,18,17,15,184.0,15.5,5.7,15.5,33.5,12.26,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,252.0,12.5,4.05,5.5,34.5,120.49,0.0
2016,11,19,7,30,504.0,25.0,4.2,6.0,69.0,293.99,217.61
2016,11,19,7,45,603.0,32.0,4.35,6.5,119.5,378.36,313.55
2016,11,19,8,0,702.0,39.0,4.5,7.0,170.0,470.26,397.93
2016,11,19,8,15,757.5,43.0,4.7,7.5,222.5,538.5,459.56
2016,11,19,8,30,813.0,47.0,4.9,8.0,275.0,603.59,516.14
2016,11,19,8,45,847.5,50.5,5.15,8.5,325.0,660.11,561.67
2016,11,19,9,0,882.0,54.0,5.4,9.0,375.0,716.49,605.69
2016,11,19,9,15,905.0,56.5,5.35,9.5,421.0,762.17,638.92
2016,11,19,9,30,928.0,59.0,5.3,10.0,467.0,806.07,669.94
2016,11,19,9,45,943.5,60.5,5.3,11.0,507.0,840.47,692.0
2016,11,19,10,0,959.0,62.0,5.3,12.0,547.0,872.07,711.55
2016,11,19,10,15,970.5,63.5,5.2,12.0,580.5,897.24,728.15
2016,11,19,10,30,982.0,65.0,5.1,12.0,614.0,918.98,742.15
2016,11,19,10,45,989.0,66.0,5.1,12.5,639.5,932.62,749.46
2016,11,19,11,0,996.0,67.0,5.1,13.0,665.0,942.45,754.13
2016,11,19,11,15,1000.5,68.0,5.0,13.5,682.5,946.2,753.79
2016,11,19,11,30,1005.0,69.0,4.9,14.0,700.0,945.97,750.75
2016,11,19,11,45,1006.0,70.0,4.85,14.5,709.0,938.74,743.24
2016,11,19,12,0,1007.0,71.0,4.8,15.0,718.0,927.55,733.12
2016,11,19,12,15,1006.5,71.0,4.7,15.0,718.0,910.06,719.7
2016,11,19,12,30,1006.0,71.0,4.6,15.0,718.0,888.78,703.73
2016,11,19,12,45,1003.0,70.5,4.6,15.5,709.5,861.3,682.79
2016,11,19,13,0,1000.0,70.0,4.6,16.0,701.0,830.38,659.47
2016,11,19,13,15,995.0,69.5,4.55,16.0,683.5,794.73,633.65
2016,11,19,13,30,990.0,69.0,4.5,16.0,666.0,756.07,605.56
2016,11,19,13,45,981.5,68.0,4.45,16.0,640.5,711.78,572.1
2016,11,19,14,0,973.0,67.0,4.4,16.0,615.0,665.17,535.03
2016,11,19,14,15,961.5,66.0,4.35,16.0,582.5,614.77,494.2
2016,11,19,14,30,950.0,65.0,4.3,16.0,550.0,562.79,451.09
2016,11,19,14,45,929.0,65.0,4.25,16.0,510.0,506.08,403.09
2016,11,19,15,0,908.0,65.0,4.2,16.0,470.0,449.24,353.67
2016,11,19,15,15,884.0,62.0,4.05,15.5,424.5,388.48,300.36
2016,11,19,15,30,860.0,59.0,3.9,15.0,379.0,328.62,246.48
2016,11,19,15,45,825.0,55.5,3.75,15.0,329.0,265.48,189.13
2016,11,19,16,0,790.0,52.0,3.6,15.0,279.0,206.09,135.53
2016,11,19,16,15,735.0,47.5,3.1,14.0,227.0,146.17,85.46
2016,11,19,16,30,680.0,43.0,2.6,13.0,175.0,92.16,46.35
2016,11,19,16,45,583.0,35.5,2.15,12.0,125.0,40.75,20.92
2016,11,19,17,0,486.0,28.0,1.7,11.0,75.0,24.25,14.48
2016,11,19,17,15,243.0,14.0,1.65,10.0,37.5,11.87,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,240.5,12.5,1.1,3.0,33.0,115.05,0.0
2016,11,20,7,30,481.0,25.0,1.2,4.0,66.0,280.94,202.87
2016,11,20,7,45,582.5,32.0,1.35,5.0,115.5,366.2,300.21
2016,11,20,8,0,684.0,39.0,1.5,6.0,165.0,458.42,382.35
2016,11,20,8,15,741.0,43.5,1.4,6.5,217.0,527.34,441.39
2016,11,20,8,30,798.0,48.0,1.3,7.0,269.0,598.68,498.89
2016,11,20,8,45,830.5,52.0,1.25,8.0,318.5,648.62,534.91
2016,11,20,9,0,863.0,56.0,1.2,9.0,368.0,703.53,572.52
2016,11,20,9,15,887.0,58.5,1.4,10.0,413.5,749.3,604.54
2016,11,20,9,30,911.0,61.0,1.6,11.0,459.0,793.42,634.62
2016,11,20,9,45,927.5,63.0,1.85,12.0,499.0,828.83,658.36
2016,11,20,10,0,944.0,65.0,2.1,13.0,539.0,861.54,679.84
2016,11,20,10,15,955.5,66.5,2.1,13.5,572.5,886.44,694.42
2016,11,20,10,30,967.0,68.0,2.1,14.0,606.0,907.99,706.65
2016,11,20,10,45,974.0,69.5,2.1,14.5,631.5,922.13,713.76
2016,11,20,11,0,981.0,71.0,2.1,15.0,657.0,932.51,718.45
2016,11,20,11,15,985.5,71.5,2.1,15.0,674.0,935.67,719.7
2016,11,20,11,30,990.0,72.0,2.1,15.0,691.0,934.92,718.51
2016,11,20,11,45,993.0,71.5,2.1,15.5,699.5,927.78,711.84
2016,11,20,12,0,996.0,71.0,2.1,16.0,708.0,916.73,702.74
2016,11,20,12,15,995.5,71.0,2.1,16.0,708.0,899.5,690.91
2016,11,20,12,30,995.0,71.0,2.1,16.0,708.0,878.54,676.66
2016,11,20,12,45,991.5,71.0,2.15,16.5,699.5,851.6,657.59
2016,11,20,13,0,988.0,71.0,2.2,17.0,691.0,821.27,636.21
2016,11,20,13,15,982.5,70.5,2.2,17.0,674.0,785.72,611.88
2016,11,20,13,30,977.0,70.0,2.2,17.0,657.0,747.24,585.34
2016,11,20,13,45,968.0,69.0,2.25,17.5,631.5,703.21,552.74
2016,11,20,14,0,959.0,68.0,2.3,18.0,606.0,656.94,516.79
2016,11,20,14,15,947.0,66.5,2.3,18.0,573.5,606.44,477.49
2016,11,20,14,30,935.0,65.0,2.3,18.0,541.0,554.44,435.92
2016,11,20,14,45,916.5,64.0,2.3,18.0,501.0,498.71,390.19
2016,11,20,15,0,898.0,63.0,2.3,18.0,461.0,442.65,342.78
2016,11,20,15,15,874.0,60.5,2.15,17.5,416.5,383.05,291.53
2016,11,20,15,30,850.0,58.0,2.0,17.0,372.0,324.35,239.66
2016,11,20,15,45,814.0,54.5,1.9,17.0,322.5,261.63,183.83
2016,11,20,16,0,778.0,51.0,1.8,17.0,273.0,202.78,131.65
2016,11,20,16,15,722.5,46.5,1.65,15.5,222.0,143.58,83.12
2016,11,20,16,30,667.0,42.0,1.5,14.0,171.0,90.33,45.05
2016,11,20,16,45,570.5,34.5,1.35,13.0,121.5,39.74,20.05
2016,11,20,17,0,474.0,27.0,1.2,12.0,72.0,23.26,13.52
2016,11,20,17,15,237.0,13.5,1.2,11.5,36.0,11.41,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,13.0,1.25,6.5,28.5,91.97,0.0
2016,11,21,7,30,373.0,26.0,1.5,7.0,57.0,235.34,163.77
2016,11,21,7,45,480.0,35.0,1.8,8.0,103.5,320.34,260.7
2016,11,21,8,0,587.0,44.0,2.1,9.0,150.0,407.18,338.7
2016,11,21,8,15,647.5,49.5,2.05,10.0,199.5,475.83,397.57
2016,11,21,8,30,708.0,55.0,2.0,11.0,249.0,547.14,455.44
2016,11,21,8,45,748.5,58.5,2.0,12.0,297.0,604.55,499.33
2016,11,21,9,0,789.0,62.0,2.0,13.0,345.0,662.22,540.47
2016,11,21,9,15,814.0,65.0,2.4,14.0,388.5,707.47,573.31
2016,11,21,9,30,839.0,68.0,2.8,15.0,432.0,751.21,604.31
2016,11,21,9,45,857.0,70.5,3.25,16.0,470.5,786.89,628.99
2016,11,21,10,0,875.0,73.0,3.7,17.0,509.0,813.2,646.44
2016,11,21,10,15,887.0,74.5,3.75,17.5,541.0,837.37,661.49
2016,11,21,10,30,899.0,76.0,3.8,18.0,573.0,858.46,674.27
2016,11,21,10,45,906.5,77.0,3.9,19.0,597.5,871.83,680.54
2016,11,21,11,0,914.0,78.0,4.0,20.0,622.0,881.73,684.44
2016,11,21,11,15,918.5,79.0,4.0,20.5,638.5,885.48,684.94
2016,11,21,11,30,923.0,80.0,4.0,21.0,655.0,885.58,683.06
2016,11,21,11,45,927.5,79.0,4.05,21.5,663.5,879.66,677.4
2016,11,21,12,0,932.0,78.0,4.1,22.0,672.0,870.07,669.37
2016,11,21,12,15,931.0,78.0,4.1,22.0,672.0,853.46,657.62
2016,11,21,12,30,930.0,78.0,4.1,22.0,672.0,833.38,643.56
2016,11,21,12,45,926.0,78.0,4.15,22.5,663.0,807.59,624.54
2016,11,21,13,0,922.0,78.0,4.2,23.0,654.0,778.68,603.37
2016,11,21,13,15,915.5,77.5,4.15,23.0,637.0,744.45,579.19
2016,11,21,13,30,909.0,77.0,4.1,23.0,620.0,707.59,553.03
2016,11,21,13,45,898.0,76.0,4.1,23.0,595.0,664.83,521.01
2016,11,21,14,0,887.0,75.0,4.1,23.0,570.0,620.18,486.52
2016,11,21,14,15,873.5,73.5,4.05,23.0,538.5,571.96,448.43
2016,11,21,14,30,860.0,72.0,4.0,23.0,507.0,522.57,408.51
2016,11,21,14,45,835.0,71.5,3.95,23.0,468.0,468.35,363.85
2016,11,21,15,0,810.0,71.0,3.9,23.0,429.0,413.76,317.8
2016,11,21,15,15,783.0,68.0,3.6,22.5,386.0,356.76,269.13
2016,11,21,15,30,756.0,65.0,3.3,22.0,343.0,301.21,220.58
2016,11,21,15,45,715.0,61.5,3.05,22.0,296.0,243.37,169.8
2016,11,21,16,0,674.0,58.0,2.8,22.0,249.0,189.21,122.72
2016,11,21,16,15,614.5,52.0,2.5,21.0,201.0,132.3,76.95
2016,11,21,16,30,555.0,46.0,2.2,20.0,153.0,83.47,42.5
2016,11,21,16,45,453.5,37.5,1.95,19.0,107.5,38.3,19.74
2016,11,21,17,0,352.0,29.0,1.7,18.0,62.0,23.15,12.91
2016,11,21,17,15,176.0,14.5,1.85,17.5,31.0,11.45,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,30.5,14.5,2.7,17.0,17.0,26.77,0.0
2016,11,22,7,30,61.0,29.0,2.8,17.0,34.0,71.68,43.3
2016,11,22,7,45,112.0,48.0,2.9,17.5,65.0,133.85,103.64
2016,11,22,8,0,163.0,67.0,3.0,18.0,96.0,189.14,152.11
2016,11,22,8,15,193.0,85.5,3.05,18.0,130.5,234.79,191.84
2016,11,22,8,30,223.0,104.0,3.1,18.0,165.0,282.3,232.15
2016,11,22,8,45,243.5,121.5,3.2,18.5,199.0,323.5,265.79
2016,11,22,9,0,264.0,139.0,3.3,19.0,233.0,365.32,299.0
2016,11,22,9,15,269.0,158.5,3.6,19.5,265.0,398.46,324.43
2016,11,22,9,30,274.0,178.0,3.9,20.0,297.0,430.74,348.7
2016,11,22,9,45,137.0,153.5,4.2,20.5,213.0,281.78,227.64
2016,11,22,10,0,0.0,129.0,4.5,21.0,129.0,123.83,95.94
2016,11,22,10,15,6.5,163.0,4.75,21.5,167.0,164.2,128.5
2016,11,22,10,30,13.0,197.0,5.0,22.0,205.0,205.04,160.79
2016,11,22,10,45,20.0,215.0,5.3,22.5,227.0,229.17,179.57
2016,11,22,11,0,27.0,233.0,5.6,23.0,249.0,253.28,198.21
2016,11,22,11,15,34.0,247.0,5.6,23.0,268.0,285.77,223.54
2016,11,22,11,30,41.0,261.0,5.6,23.0,287.0,305.5,238.82
2016,11,22,11,45,85.0,281.5,5.7,23.0,335.5,363.39,284.9
2016,11,22,12,0,129.0,302.0,5.8,23.0,384.0,431.33,337.95
2016,11,22,12,15,96.0,293.0,5.65,23.0,354.5,378.86,296.44
2016,11,22,12,30,63.0,284.0,5.5,23.0,325.0,339.03,264.7
2016,11,22,12,45,70.5,284.0,5.4,23.5,329.0,341.67,266.45
2016,11,22,13,0,78.0,284.0,5.3,24.0,333.0,343.73,267.66
2016,11,22,13,15,60.5,267.0,5.05,23.5,304.5,309.33,241.13
2016,11,22,13,30,43.0,250.0,4.8,23.0,276.0,276.32,215.59
2016,11,22,13,45,24.5,216.0,4.6,23.0,231.0,221.26,172.31
2016,11,22,14,0,6.0,182.0,4.4,23.0,186.0,175.54,136.07
2016,11,22,14,15,3.0,152.5,4.15,23.0,154.5,144.94,111.91
2016,11,22,14,30,0.0,123.0,3.9,23.0,123.0,115.02,88.1
2016,11,22,14,45,29.0,153.0,3.65,23.0,166.0,159.12,123.84
2016,11,22,15,0,58.0,183.0,3.4,23.0,209.0,197.52,154.26
2016,11,22,15,15,52.5,165.5,3.3,22.5,187.0,174.6,136.12
2016,11,22,15,30,47.0,148.0,3.2,22.0,165.0,152.39,118.45
2016,11,22,15,45,38.0,128.0,3.15,22.0,141.0,127.77,98.52
2016,11,22,16,0,29.0,108.0,3.1,22.0,117.0,104.39,79.52
2016,11,22,16,15,18.0,88.0,3.1,21.5,93.0,82.4,61.82
2016,11,22,16,30,7.0,68.0,3.1,21.0,69.0,61.88,45.15
2016,11,22,16,45,3.5,47.0,3.1,21.0,47.5,42.34,28.7
2016,11,22,17,0,0.0,26.0,3.1,21.0,26.0,23.96,13.24
2016,11,22,17,15,0.0,13.0,3.15,20.5,13.0,12.06,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,80.37,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,207.15,131.65
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,299.52,241.15
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,398.23,329.43
2016,11,23,8,15,633.0,49.0,3.95,12.5,191.5,463.45,387.48
2016,11,23,8,30,698.0,55.0,4.1,13.0,241.0,537.44,450.01
2016,11,23,8,45,744.5,58.0,4.35,13.5,290.0,597.85,499.6
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,658.9,546.89
2016,11,23,9,15,818.5,64.0,4.55,14.5,383.5,705.99,580.85
2016,11,23,9,30,846.0,67.0,4.5,15.0,428.0,751.73,612.87
2016,11,23,9,45,868.0,68.5,4.5,16.0,468.0,782.73,632.16
2016,11,23,10,0,890.0,70.0,4.5,17.0,508.0,818.05,654.32
2016,11,23,10,15,903.0,71.5,4.35,17.0,541.0,843.35,670.3
2016,11,23,10,30,916.0,73.0,4.2,17.0,574.0,865.56,684.19
2016,11,23,10,45,926.5,74.0,4.1,17.5,599.5,881.73,692.79
2016,11,23,11,0,937.0,75.0,4.0,18.0,625.0,894.4,698.94
2016,11,23,11,15,942.5,75.5,3.9,18.5,642.5,898.56,699.14
2016,11,23,11,30,948.0,76.0,3.8,19.0,660.0,899.0,696.92
2016,11,23,11,45,953.0,75.5,3.7,19.5,669.5,894.06,691.1
2016,11,23,12,0,958.0,75.0,3.6,20.0,679.0,885.35,682.85
2016,11,23,12,15,958.0,75.0,3.5,20.0,679.5,869.35,670.99
2016,11,23,12,30,958.0,75.0,3.4,20.0,680.0,849.76,656.78
2016,11,23,12,45,956.0,74.5,3.35,20.5,672.5,824.53,637.78
2016,11,23,13,0,954.0,74.0,3.3,21.0,665.0,795.99,616.58
2016,11,23,13,15,948.5,73.0,3.15,21.0,648.5,761.21,591.67
2016,11,23,13,30,943.0,72.0,3.0,21.0,632.0,723.62,564.74
2016,11,23,13,45,935.0,71.0,2.95,21.0,607.5,681.81,533.72
2016,11,23,14,0,927.0,70.0,2.9,21.0,583.0,637.77,499.77
2016,11,23,14,15,914.5,68.5,2.8,21.0,551.5,588.67,461.08
2016,11,23,14,30,902.0,67.0,2.7,21.0,520.0,538.2,420.4
2016,11,23,14,45,884.5,65.0,2.65,21.0,481.5,483.78,375.76
2016,11,23,15,0,867.0,63.0,2.6,21.0,443.0,429.02,329.56
2016,11,23,15,15,842.5,60.5,2.4,20.5,399.5,371.17,280.06
2016,11,23,15,30,818.0,58.0,2.2,20.0,356.0,313.48,229.51
2016,11,23,15,45,782.0,54.5,2.05,20.0,308.0,253.7,176.63
2016,11,23,16,0,746.0,51.0,1.9,20.0,260.0,196.91,126.74
2016,11,23,16,15,689.5,46.0,1.65,19.0,210.5,139.14,79.76
2016,11,23,16,30,633.0,41.0,1.4,18.0,161.0,87.44,43.05
2016,11,23,16,45,535.0,33.5,1.2,17.0,113.5,38.92,19.05
2016,11,23,17,0,437.0,26.0,1.0,16.0,66.0,22.36,12.27
2016,11,23,17,15,218.5,13.0,1.0,15.5,33.0,10.99,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,163.5,12.0,1.2,8.5,24.0,80.19,0.0
2016,11,24,7,30,327.0,24.0,1.4,9.0,48.0,205.69,123.97
2016,11,24,7,45,429.5,34.5,1.65,10.0,92.0,290.69,232.85
2016,11,24,8,0,532.0,45.0,1.9,11.0,136.0,379.31,312.11
2016,11,24,8,15,597.0,51.5,1.8,11.5,184.5,448.26,371.65
2016,11,24,8,30,662.0,58.0,1.7,12.0,233.0,520.82,431.1
2016,11,24,8,45,697.0,64.0,1.65,13.0,279.0,571.08,469.82
2016,11,24,9,0,732.0,70.0,1.6,14.0,325.0,626.06,509.11
2016,11,24,9,15,760.5,74.0,1.7,15.0,368.5,673.47,541.94
2016,11,24,9,30,789.0,78.0,1.8,16.0,412.0,719.7,573.0
2016,11,24,9,45,805.0,82.0,1.9,17.0,450.0,754.49,595.06
2016,11,24,10,0,821.0,86.0,2.0,18.0,488.0,786.88,615.11
2016,11,24,10,15,835.0,88.0,1.95,18.5,520.0,812.57,630.05
2016,11,24,10,30,849.0,90.0,1.9,19.0,552.0,835.35,642.84
2016,11,24,10,45,855.0,93.5,1.9,19.5,576.0,850.02,650.47
2016,11,24,11,0,861.0,97.0,1.9,20.0,600.0,861.3,655.91
2016,11,24,11,15,867.0,98.0,1.9,20.5,617.0,866.18,657.12
2016,11,24,11,30,873.0,99.0,1.9,21.0,634.0,867.54,656.15
2016,11,24,11,45,881.5,97.0,1.9,21.5,644.0,863.98,652.03
2016,11,24,12,0,890.0,95.0,1.9,22.0,654.0,850.72,641.56
2016,11,24,12,15,890.0,95.0,1.95,22.0,654.5,835.66,631.8
2016,11,24,12,30,890.0,95.0,2.0,22.0,655.0,817.25,619.84
2016,11,24,12,45,885.5,95.0,2.1,22.5,647.0,792.11,602.51
2016,11,24,13,0,881.0,95.0,2.2,23.0,639.0,764.01,583.14
2016,11,24,13,15,875.0,94.0,2.2,23.0,623.0,734.81,563.36
2016,11,24,13,30,869.0,93.0,2.2,23.0,607.0,698.69,538.06
2016,11,24,13,45,857.5,92.5,2.2,23.5,583.0,657.22,506.5
2016,11,24,14,0,846.0,92.0,2.2,24.0,559.0,613.98,473.14
2016,11,24,14,15,832.0,90.0,2.15,24.0,527.5,566.28,436.51
2016,11,24,14,30,818.0,88.0,2.1,24.0,496.0,517.58,398.23
2016,11,24,14,45,578.5,129.0,2.1,24.0,407.0,405.71,312.05
2016,11,24,15,0,339.0,170.0,2.1,24.0,318.0,307.95,236.64
2016,11,24,15,15,530.0,122.5,1.9,23.5,327.0,314.82,237.79
2016,11,24,15,30,721.0,75.0,1.7,23.0,336.0,299.25,217.63
2016,11,24,15,45,677.5,70.5,1.5,22.5,289.5,241.61,168.26
2016,11,24,16,0,634.0,66.0,1.3,22.0,243.0,187.97,122.7
2016,11,24,16,15,572.0,59.0,1.2,21.0,195.5,133.72,79.66
2016,11,24,16,30,510.0,52.0,1.1,20.0,148.0,86.33,46.3
2016,11,24,16,45,402.5,42.0,1.05,19.5,103.0,42.34,23.27
2016,11,24,17,0,295.0,32.0,1.0,19.0,58.0,26.2,15.02
2016,11,24,17,15,147.5,16.0,1.0,18.5,29.0,12.96,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,92.0,13.5,0.7,14.5,20.0,51.36,0.0
2016,11,25,7,30,184.0,27.0,0.7,15.0,40.0,141.0,75.84
2016,11,25,7,45,287.5,40.5,0.75,15.5,80.0,223.19,173.74
2016,11,25,8,0,391.0,54.0,0.8,16.0,120.0,309.01,248.05
2016,11,25,8,15,461.0,63.0,0.85,16.5,165.5,378.76,306.61
2016,11,25,8,30,531.0,72.0,0.9,17.0,211.0,452.51,366.02
2016,11,25,8,45,553.5,84.0,1.0,17.5,253.0,501.02,403.83
2016,11,25,9,0,576.0,96.0,1.1,18.0,295.0,549.18,440.1
2016,11,25,9,15,288.0,55.5,1.25,18.0,155.0,300.76,246.76
2016,11,25,9,30,0.0,15.0,1.4,18.0,15.0,13.91,6.05
2016,11,25,9,45,0.0,17.0,1.6,18.5,17.0,15.77,7.64
2016,11,25,10,0,0.0,19.0,1.8,19.0,19.0,17.64,9.14
2016,11,25,10,15,0.0,20.5,2.0,19.0,20.5,19.04,10.28
2016,11,25,10,30,0.0,22.0,2.2,19.0,22.0,20.44,11.41
2016,11,25,10,45,0.0,43.0,2.45,19.5,43.0,39.99,27.55
2016,11,25,11,0,0.0,64.0,2.7,20.0,64.0,59.58,43.53
2016,11,25,11,15,0.0,86.5,2.85,20.0,86.5,80.61,60.63
2016,11,25,11,30,0.0,109.0,3.0,20.0,109.0,102.22,78.1
2016,11,25,11,45,0.0,119.5,3.15,20.0,119.5,112.39,86.25
2016,11,25,12,0,0.0,130.0,3.3,20.0,130.0,122.57,94.42
2016,11,25,12,15,9.5,182.0,3.35,20.0,188.0,181.64,142.02
2016,11,25,12,30,19.0,234.0,3.4,20.0,246.0,241.24,189.29
2016,11,25,12,45,9.5,184.5,3.45,20.0,190.5,183.13,143.02
2016,11,25,13,0,0.0,135.0,3.5,20.0,135.0,127.05,98.03
2016,11,25,13,15,0.0,122.5,3.55,19.5,122.5,114.91,88.56
2016,11,25,13,30,0.0,110.0,3.6,19.0,110.0,102.89,79.07
2016,11,25,13,45,82.0,181.5,3.65,19.0,226.5,235.31,187.72
2016,11,25,14,0,164.0,253.0,3.7,19.0,343.0,352.45,280.64
2016,11,25,14,15,220.0,233.0,3.7,19.0,346.5,354.45,282.35
2016,11,25,14,30,276.0,213.0,3.7,19.0,350.0,355.88,283.3
2016,11,25,14,45,174.5,198.5,3.7,19.0,283.0,274.74,218.33
2016,11,25,15,0,73.0,184.0,3.7,19.0,216.0,204.98,162.51
2016,11,25,15,15,60.5,168.5,3.65,18.5,193.0,180.57,143.1
2016,11,25,15,30,48.0,153.0,3.6,18.0,170.0,157.52,124.56
2016,11,25,15,45,41.0,132.5,3.6,18.0,145.5,132.75,104.15
2016,11,25,16,0,34.0,112.0,3.6,18.0,121.0,109.0,84.44
2016,11,25,16,15,127.5,97.0,3.45,17.5,122.0,104.81,76.65
2016,11,25,16,30,221.0,82.0,3.3,17.0,123.0,88.61,59.84
2016,11,25,16,45,160.5,59.0,3.2,16.5,84.0,51.64,34.55
2016,11,25,17,0,100.0,36.0,3.1,16.0,45.0,29.28,17.58
2016,11,25,17,15,50.0,18.0,3.1,15.5,22.5,17.16,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,69.0,13.5,2.6,10.0,18.0,41.6,0.0
2016,11,26,7,30,138.0,27.0,2.7,10.0,36.0,118.61,58.51
2016,11,26,7,45,240.0,43.0,2.85,10.5,76.0,202.44,160.93
2016,11,26,8,0,342.0,59.0,3.0,11.0,116.0,287.37,237.53
2016,11,26,8,15,411.0,70.0,2.95,11.5,160.5,354.43,296.65
2016,11,26,8,30,480.0,81.0,2.9,12.0,205.0,426.43,357.73
2016,11,26,8,45,529.0,89.0,2.9,13.0,250.0,488.68,407.96
2016,11,26,9,0,578.0,97.0,2.9,14.0,295.0,550.4,455.85
2016,11,26,9,15,611.0,103.0,2.85,14.5,337.0,598.96,492.47
2016,11,26,9,30,644.0,109.0,2.8,15.0,379.0,646.98,527.37
2016,11,26,9,45,669.0,113.5,2.8,16.0,416.0,686.08,553.33
2016,11,26,10,0,694.0,118.0,2.8,17.0,453.0,723.56,577.55
2016,11,26,10,15,711.0,121.0,2.65,17.5,484.5,750.79,594.07
2016,11,26,10,30,728.0,124.0,2.5,18.0,516.0,775.59,608.59
2016,11,26,10,45,742.0,126.0,2.4,18.5,540.5,794.04,618.71
2016,11,26,11,0,756.0,128.0,2.3,19.0,565.0,809.62,626.78
2016,11,26,11,15,548.5,195.5,2.2,19.0,517.5,702.52,546.99
2016,11,26,11,30,341.0,263.0,2.1,19.0,470.0,586.38,457.3
2016,11,26,11,45,331.0,269.5,2.05,19.5,473.0,579.95,451.61
2016,11,26,12,0,321.0,276.0,2.0,20.0,476.0,572.28,444.3
2016,11,26,12,15,228.0,286.0,1.95,20.0,428.5,489.16,380.71
2016,11,26,12,30,135.0,296.0,1.9,20.0,381.0,419.92,326.78
2016,11,26,12,45,86.0,275.0,1.85,20.5,329.0,344.32,268.29
2016,11,26,13,0,37.0,254.0,1.8,21.0,277.0,281.83,219.04
2016,11,26,13,15,23.5,228.0,1.75,21.0,242.5,235.32,183.1
2016,11,26,13,30,10.0,202.0,1.7,21.0,208.0,199.1,154.73
2016,11,26,13,45,5.0,179.0,1.65,21.5,182.0,172.64,133.78
2016,11,26,14,0,0.0,156.0,1.6,22.0,156.0,146.91,113.3
2016,11,26,14,15,78.0,189.5,1.6,21.5,228.0,226.68,177.91
2016,11,26,14,30,156.0,223.0,1.6,21.0,300.0,299.72,235.16
2016,11,26,14,45,127.5,205.0,1.6,21.0,265.0,259.29,203.05
2016,11,26,15,0,99.0,187.0,1.6,21.0,230.0,218.76,171.14
2016,11,26,15,15,90.0,170.0,1.55,20.5,206.0,192.81,150.66
2016,11,26,15,30,81.0,153.0,1.5,20.0,182.0,167.84,130.66
2016,11,26,15,45,71.0,132.5,1.45,20.0,155.5,140.46,108.3
2016,11,26,16,0,61.0,112.0,1.4,20.0,129.0,114.4,86.91
2016,11,26,16,15,48.0,91.0,1.25,19.5,103.0,88.87,66.22
2016,11,26,16,30,35.0,70.0,1.1,19.0,77.0,65.19,47.1
2016,11,26,16,45,17.5,49.5,0.95,18.5,53.0,43.81,29.95
2016,11,26,17,0,0.0,29.0,0.8,18.0,29.0,26.31,15.04
2016,11,26,17,15,0.0,14.5,0.85,17.5,14.5,13.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,107.5,12.0,2.5,12.0,19.0,55.99,0.0
2016,11,27,7,30,215.0,24.0,2.6,12.0,38.0,148.17,64.45
2016,11,27,7,45,323.5,36.5,2.75,12.5,78.5,235.91,185.79
2016,11,27,8,0,432.0,49.0,2.9,13.0,119.0,324.77,266.13
2016,11,27,8,15,502.0,57.0,2.95,13.5,165.0,394.4,327.24
2016,11,27,8,30,572.0,65.0,3.0,14.0,211.0,468.07,389.33
2016,11,27,8,45,369.5,102.5,3.15,15.0,204.0,394.03,327.52
2016,11,27,9,0,167.0,140.0,3.3,16.0,197.0,285.31,235.52
2016,11,27,9,15,150.0,159.5,3.7,16.5,216.0,298.75,245.86
2016,11,27,9,30,133.0,179.0,4.1,17.0,235.0,310.62,254.2
2016,11,27,9,45,181.0,194.5,4.55,18.0,277.5,367.03,299.44
2016,11,27,10,0,229.0,210.0,5.0,19.0,320.0,424.86,344.89
2016,11,27,10,15,114.5,161.0,5.15,19.5,216.0,272.46,220.42
2016,11,27,10,30,0.0,112.0,5.3,20.0,112.0,105.76,81.41
2016,11,27,10,45,0.0,121.5,5.5,21.0,121.5,115.03,88.59
2016,11,27,11,0,0.0,131.0,5.7,22.0,131.0,124.3,95.58
2016,11,27,11,15,0.0,147.0,5.75,22.0,147.0,140.11,108.16
2016,11,27,11,30,0.0,163.0,5.8,22.0,163.0,155.93,120.71
2016,11,27,11,45,10.0,198.0,5.9,22.5,204.0,199.54,155.42
2016,11,27,12,0,20.0,233.0,6.0,23.0,245.0,243.21,189.73
2016,11,27,12,15,62.0,262.5,6.0,23.0,301.0,318.15,249.49
2016,11,27,12,30,104.0,292.0,6.0,23.0,357.0,380.91,298.96
2016,11,27,12,45,54.0,239.5,6.05,23.5,273.5,281.75,220.28
2016,11,27,13,0,4.0,187.0,6.1,24.0,190.0,181.09,139.64
2016,11,27,13,15,15.5,209.0,6.1,24.0,218.5,210.69,163.53
2016,11,27,13,30,27.0,231.0,6.1,24.0,247.0,239.5,186.54
2016,11,27,13,45,62.0,239.0,6.1,24.5,273.5,274.93,214.75
2016,11,27,14,0,97.0,247.0,6.1,25.0,300.0,300.47,234.83
2016,11,27,14,15,124.0,235.0,6.0,24.5,299.0,303.05,237.56
2016,11,27,14,30,151.0,223.0,5.9,24.0,298.0,297.28,233.5
2016,11,27,14,45,226.0,198.5,5.85,24.0,301.0,298.95,234.54
2016,11,27,15,0,301.0,174.0,5.8,24.0,304.0,296.4,231.03
2016,11,27,15,15,285.0,159.0,5.6,23.5,272.5,258.17,199.49
2016,11,27,15,30,269.0,144.0,5.4,23.0,241.0,221.31,168.71
2016,11,27,15,45,247.0,126.5,5.25,23.0,206.5,182.12,135.72
2016,11,27,16,0,225.0,109.0,5.1,23.0,172.0,145.31,104.88
2016,11,27,16,15,193.5,90.5,4.9,22.5,137.0,108.78,75.56
2016,11,27,16,30,162.0,72.0,4.7,22.0,102.0,76.01,50.56
2016,11,27,16,45,110.0,52.5,4.55,22.0,70.0,45.88,29.71
2016,11,27,17,0,58.0,33.0,4.4,22.0,38.0,28.06,15.96
2016,11,27,17,15,29.0,16.5,4.45,21.5,19.0,15.73,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,7,15,92.5,12.0,5.8,20.0,18.0,49.57,0.0
2016,11,28,7,30,185.0,24.0,5.8,20.0,36.0,133.58,45.69
2016,11,28,7,45,316.5,36.0,5.85,20.0,77.5,231.04,176.93
2016,11,28,8,0,448.0,48.0,5.9,20.0,119.0,331.48,266.43
2016,11,28,8,15,522.0,56.0,5.95,20.5,166.5,403.97,329.66
2016,11,28,8,30,596.0,64.0,6.0,21.0,214.0,480.81,394.23
2016,11,28,8,45,345.0,101.5,6.05,21.5,192.5,375.71,308.02
2016,11,28,9,0,94.0,139.0,6.1,22.0,171.0,232.66,187.69
2016,11,28,9,15,56.0,146.5,6.0,22.5,166.5,201.28,160.98
2016,11,28,9,30,18.0,154.0,5.9,23.0,162.0,168.86,133.03
2016,11,28,9,45,9.0,86.5,5.85,23.5,90.5,88.04,66.89
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.84
2016,11,28,10,15,439.0,50.5,5.85,24.0,284.0,434.04,352.96
2016,11,28,10,30,878.0,82.0,5.9,24.0,549.0,843.67,662.38
2016,11,28,10,45,895.5,81.5,5.95,24.5,577.0,856.79,667.74
2016,11,28,11,0,913.0,81.0,6.0,25.0,605.0,873.62,677.76
2016,11,28,11,15,921.0,82.0,5.9,25.0,624.0,880.77,681.51
2016,11,28,11,30,929.0,83.0,5.8,25.0,643.0,884.28,682.84
2016,11,28,11,45,939.0,81.5,5.75,25.0,655.0,882.82,681.06
2016,11,28,12,0,949.0,80.0,5.7,25.0,667.0,877.59,676.78
2016,11,28,12,15,950.0,80.0,5.6,25.0,668.0,862.98,665.73
2016,11,28,12,30,951.0,80.0,5.5,25.0,669.0,844.77,652.31
2016,11,28,12,45,952.0,78.5,5.45,25.0,662.5,821.35,635.55
2016,11,28,13,0,953.0,77.0,5.4,25.0,656.0,794.5,616.41
2016,11,28,13,15,947.0,76.0,5.45,24.5,640.0,759.92,593.32
